"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 08:47:11","79.9564","103.4","216.48","493","60.03","24"
"05/14/12 08:52:11","79.9646","106.4","217.23","509","60.03","24"
"05/14/12 08:57:10","79.973","109.9","216.41","524","60.03","24"
"05/14/12 09:02:11","79.9816","111.9","217.05","529","60.0","25"
"05/14/12 09:07:11","79.9904","114.8","216.29","544","60.03","25"
"05/14/12 09:12:10","79.9994","117.2","216.34","556","60.0","25"
"05/14/12 09:17:11","80.0087","120.4","217.14","566","60.0","25"
"05/14/12 09:22:11","80.0182","123.0","217.28","575","60.0","25"
"05/14/12 09:27:10","80.0278","125.6","216.77","589","60.03","26"
"05/14/12 09:32:11","80.0377","128.1","216.34","603","60.0","26"
"05/14/12 09:37:10","80.0478","129.8","216.22","609","60.0","26"
"05/14/12 09:42:11","80.0577","132.3","216.47","621","60.03","27"
"05/14/12 09:47:10","80.0681","134.8","216.52","631","60.0","27"
"05/14/12 09:52:12","80.0788","136.1","216.83","634","60.0","27"
"05/14/12 09:57:11","80.0894","138.8","217.38","646","60.03","28"
"05/14/12 10:02:11","80.1003","141.4","216.99","653","60.0","28"
"05/14/12 10:07:11","80.1114","142.7","216.6","661","60.0","28"
"05/14/12 10:12:10","80.1226","144.0","216.89","666","60.0","29"
"05/14/12 10:17:11","80.1337","145.1","217.64","670","60.03","29"
"05/14/12 10:22:11","80.1452","147.5","217.79","679","60.03","30"
"05/14/12 10:27:11","80.1568","149.5","217.45","691","60.03","30"
"05/14/12 10:32:11","80.1685","150.6","217.28","693","60.0","31"
"05/14/12 10:37:10","80.1802","151.6","217.99","699","60.0","31"
"05/14/12 10:42:11","80.1921","152.5","217.17","698","60.0","32"
"05/14/12 10:47:11","80.204","153.2","216.72","705","60.0","32"
"05/14/12 10:52:12","80.216","154.4","216.97","713","60.03","32"
"05/14/12 10:57:11","80.228","156.5","217.91","719","60.0","33"
"05/14/12 11:02:12","80.2402","156.7","217.5","719","60.0","33"
"05/14/12 11:07:12","80.2525","157.7","218.33","723","60.0","34"
"05/14/12 11:12:12","80.2649","160.3","218.3","734","60.0","34"
"05/14/12 11:17:10","80.2773","160.0","217.87","736","60.0","34"
"05/14/12 11:22:11","80.2899","161.4","218.71","740","60.03","34"
"05/14/12 11:27:11","80.3025","162.2","217.28","749","60.03","35"
"05/14/12 11:32:12","80.3152","162.4","217.61","745","60.03","35"
"05/14/12 11:37:11","80.3278","163.4","217.69","751","60.03","35"
"05/14/12 11:42:11","80.3406","162.9","217.99","743","60.03","36"
"05/14/12 11:47:10","80.3533","163.7","218.89","749","60.03","36"
"05/14/12 11:52:10","80.3661","164.0","218.55","746","60.03","36"
"05/14/12 11:57:11","80.3789","165.1","218.33","757","60.07","37"
"05/14/12 12:02:10","80.3918","166.0","216.6","764","60.0","37"
"05/14/12 12:07:11","80.4047","166.5","217.49","764","60.07","37"
"05/14/12 12:12:11","80.4176","164.1","217.43","750","60.03","37"
"05/14/12 12:17:10","80.4304","163.2","217.5","751","60.03","38"
"05/14/12 12:22:11","80.4432","165.5","218.23","758","60.03","38"
"05/14/12 12:27:12","80.4561","164.6","217.56","756","60.0","38"
"05/14/12 12:32:11","80.469","164.9","217.5","756","60.0","38"
"05/14/12 12:37:10","80.4818","164.7","217.43","756","60.03","38"
"05/14/12 12:42:11","80.4946","163.7","217.43","748","60.0","37"
"05/14/12 12:47:12","80.5075","163.9","217.06","753","60.0","38"
"05/14/12 12:52:12","80.5203","160.8","216.96","736","60.0","38"
"05/14/12 12:57:10","80.5329","160.2","216.6","739","60.0","38"
"05/14/12 13:02:11","80.5456","162.6","218.2","745","60.07","37"
"05/14/12 13:07:11","80.5584","162.4","218.34","738","60.0","37"
"05/14/12 13:12:12","80.571","161.2","217.95","739","60.0","37"
"05/14/12 13:17:11","80.5834","158.3","217.48","729","60.0","38"
"05/14/12 13:22:12","80.5958","159.5","217.95","732","60.0","38"
"05/14/12 13:27:11","80.6082","158.6","217.71","729","60.0","38"
"05/14/12 13:32:11","80.6206","157.4","217.76","720","60.03","38"
"05/14/12 13:37:11","80.6328","158.4","217.8","726","60.03","38"
"05/14/12 13:42:12","80.645","156.7","216.81","721","60.03","38"
"05/14/12 13:47:12","80.6572","155.1","217.56","715","60.03","38"
"05/14/12 13:52:12","80.6693","153.5","217.35","710","60.0","38"
"05/14/12 13:57:11","80.681","150.4","217.77","695","60.03","38"
"05/14/12 14:02:11","80.6926","149.1","217.24","687","60.07","38"
"05/14/12 14:07:12","80.7041","146.9","218.16","677","60.03","38"
"05/14/12 14:12:12","80.7154","143.2","218.43","661","60.0","38"
"05/14/12 14:17:10","80.7264","140.7","217.79","648","60.0","38"
"05/14/12 14:22:11","80.7374","139.5","217.89","647","60.0","38"
"05/14/12 14:27:12","80.7483","139.4","218.37","637","60.03","38"
"05/14/12 14:32:11","80.759","137.9","217.19","640","60.03","38"
"05/14/12 14:37:10","80.7697","138.1","218.24","639","60.07","38"
"05/14/12 14:42:11","80.7803","132.4","217.72","615","60.0","38"
"05/14/12 14:47:12","80.7901","119.3","217.35","561","60.03","38"
"05/14/12 14:52:10","80.7994","123.6","218.13","575","60.03","38"
"05/14/12 14:57:11","80.8093","121.0","217.15","567","60.03","38"
"05/14/12 15:02:11","80.8189","120.8","218.06","566","60.03","38"
"05/14/12 15:07:12","80.828","120.8","218.28","565","60.03","38"
"05/14/12 15:12:10","80.837","113.1","217.48","536","60.03","38"
"05/14/12 15:17:11","80.8459","115.1","217.08","543","60.03","38"
"05/14/12 15:22:12","80.8548","111.5","217.12","525","60.0","38"
"05/14/12 15:27:12","80.8631","107.7","217.29","515","60.03","38"
"05/14/12 15:32:11","80.8714","106.0","216.01","508","60.03","38"
"05/14/12 15:37:11","80.8797","105.2","216.17","502","60.0","38"
"05/14/12 15:42:12","80.8879","109.3","216.64","517","60.0","38"
"05/14/12 15:47:10","80.8961","103.2","216.5","490","60.0","38"
"05/14/12 15:52:11","80.904","99.3","216.24","471","60.07","38"
"05/14/12 15:57:12","80.9116","96.5","216.27","463","60.0","38"
"05/14/12 16:02:11","80.919","93.0","216.51","452","60.03","38"
"05/14/12 16:07:10","80.9261","91.2","217.01","436","60.03","38"
"05/14/12 16:12:11","80.9333","91.6","216.87","446","60.03","38"
"05/14/12 16:17:12","80.9402","87.8","215.81","427","60.0","38"
"05/14/12 16:22:11","80.9469","83.4","216.54","407","60.0","37"
"05/14/12 16:27:12","80.9535","82.3","216.86","402","60.07","37"
"05/14/12 16:32:11","80.9598","82.9","217.24","401","60.0","37"
"05/14/12 16:37:12","80.9662","80.9","216.02","400","60.03","37"
"05/14/12 16:42:12","80.9723","71.1","215.14","356","60.03","37"
"05/14/12 16:47:10","80.9777","69.7","215.56","349","60.03","37"
"05/14/12 16:52:11","80.9821","63.8","215.31","337","60.0","36"
"05/14/12 16:57:12","80.9866","48.7","216.13","436","60.03","36"
"05/14/12 17:02:12","80.9908","56.8","215.16","385","60.0","35"
"05/14/12 17:07:11","80.9952","67.7","215.05","109","60.07","35"
"05/14/12 17:12:12","80.9999","61.8","215.07","319","60.0","35"
"05/14/12 17:17:11","81.0039","52.7","214.48","356","60.03","35"
"05/14/12 17:22:12","81.008","43.0","215.1","423","60.03","35"
"05/14/12 17:27:12","81.0118","55.8","214.55","191","60.03","35"
"05/14/12 17:32:12","81.0154","37.8","214.72","303","60.03","34"
"05/14/12 17:37:11","81.0184","29.6","214.31","290","60.03","34"
"05/14/12 17:42:11","81.021","28.7","214.13","105","60.03","34"
"05/14/12 17:47:11","81.0232","29.4","214.5","122","60.03","33"
"05/14/12 17:52:10","81.0257","34.6","213.92","70","60.03","33"
"05/14/12 17:57:11","81.0279","32.0","213.94","24","60.03","33"
"05/14/12 18:02:11","81.0299","18.1","213.57","219","60.03","33"
"05/14/12 18:07:11","81.0316","27.7","214.41","101","60.0","32"
"05/14/12 18:12:12","81.0331","16.5","214.89","9","60.03","32"
"05/14/12 18:17:10","81.0342","21.3","214.08","237","60.0","32"
"05/14/12 18:22:11","81.0352","11.7","213.7","235","60.03","32"
"05/14/12 18:27:11","81.0359","6.3","213.24","240","60.0","32"
"05/14/12 18:32:11","81.0366","0.0","213.28","0","60.03","31"
"05/14/12 18:37:11","81.0372","14.8","213.9","51","60.0","31"
"05/14/12 18:42:11","81.0377","0.0","214.08","98","60.03","31"
"05/14/12 18:47:11","81.038","14.4","213.99","26","60.03","31"
"05/14/12 19:22:11","81.0386","13.8","212.71","12","60.07","27"
"05/15/12 06:07:16","81.0386","0.0","212.22","0","60.0","13"
"05/15/12 06:12:11","81.0387","0.0","213.1","0","60.03","15"
"05/15/12 06:17:11","81.0391","0.0","213.35","0","60.0","15"
"05/15/12 06:22:12","81.0394","7.8","213.26","0","60.0","15"
"05/15/12 06:27:12","81.04","0.0","213.59","6","60.03","15"
"05/15/12 06:32:10","81.0406","14.3","213.51","10","60.0","16"
"05/15/12 06:37:11","81.0414","3.5","213.38","222","60.03","16"
"05/15/12 06:42:11","81.0423","15.1","213.18","54","60.03","16"
"05/15/12 06:47:12","81.0433","12.9","213.94","75","60.03","16"
"05/15/12 06:52:10","81.0445","16.8","214.05","14","60.03","17"
"05/15/12 06:57:11","81.0459","11.8","214.12","115","60.0","17"
"05/15/12 07:02:11","81.0475","22.1","214.6","138","60.03","17"
"05/15/12 07:07:12","81.0493","30.7","214.11","78","60.03","17"
"05/15/12 07:12:12","81.0513","31.6","213.92","68","60.0","17"
"05/15/12 07:17:11","81.0536","35.9","214.5","275","60.0","18"
"05/15/12 07:22:12","81.0561","31.5","215.18","228","60.03","18"
"05/15/12 07:27:11","81.059","44.5","215.42","120","60.03","18"
"05/15/12 07:32:11","81.0621","36.3","215.22","352","60.03","19"
"05/15/12 07:37:12","81.0655","39.6","214.4","108","60.03","19"
"05/15/12 07:42:11","81.0687","55.8","215.25","378","60.03","20"
"05/15/12 07:47:12","81.0729","43.1","213.32","328","60.03","20"
"05/15/12 07:52:11","81.0768","50.9","215.56","292","60.0","20"
"05/15/12 07:57:12","81.0808","66.1","216.17","434","60.0","21"
"05/15/12 08:02:11","81.0852","61.4","216.0","316","60.03","22"
"05/15/12 08:07:12","81.0901","64.8","215.67","330","60.0","22"
"05/15/12 08:12:11","81.0953","68.9","216.06","345","60.03","22"
"05/15/12 08:17:12","81.1008","71.6","215.55","361","60.07","22"
"05/15/12 08:22:12","81.1064","74.2","216.43","370","60.03","23"
"05/15/12 08:27:10","81.1123","77.4","216.67","383","60.0","23"
"05/15/12 08:32:11","81.1184","79.9","216.06","392","60.07","24"
"05/15/12 08:37:11","81.1247","83.2","215.96","410","60.03","24"
"05/15/12 08:42:11","81.1314","86.6","216.27","424","60.03","24"
"05/15/12 08:47:11","81.1382","88.6","215.74","429","60.0","25"
"05/15/12 08:52:11","81.1452","91.9","215.89","447","60.03","25"
"05/15/12 08:57:12","81.1524","94.9","215.92","458","60.03","26"
"05/15/12 09:02:12","81.16","98.6","216.26","473","60.0","26"
"05/15/12 09:07:11","81.1678","101.5","216.41","489","60.0","26"
"05/15/12 09:12:11","81.1758","103.8","216.76","498","60.03","27"
"05/15/12 09:17:12","81.184","106.1","216.9","502","60.0","27"
"05/15/12 09:22:11","81.1923","108.3","216.34","515","60.03","27"
"05/15/12 09:27:12","81.201","111.8","216.36","529","60.03","27"
"05/15/12 09:32:12","81.2097","115.1","216.47","544","60.0","27"
"05/15/12 09:37:12","81.2188","117.8","217.51","555","60.03","27"
"05/15/12 09:42:11","81.2281","121.7","217.08","570","60.03","28"
"05/15/12 09:47:11","81.2376","124.0","216.48","583","60.0","28"
"05/15/12 09:52:11","81.2473","126.2","215.94","593","60.03","28"
"05/15/12 09:57:11","81.2572","127.7","215.21","604","60.03","27"
"05/15/12 10:02:12","81.2672","129.1","216.62","602","60.03","27"
"05/15/12 10:07:12","81.2774","129.3","216.25","606","60.0","27"
"05/15/12 10:12:11","81.2875","131.8","216.67","612","60.0","27"
"05/15/12 10:17:11","81.2978","134.7","216.82","631","60.03","27"
"05/15/12 10:22:12","81.3085","137.1","216.45","639","60.0","27"
"05/15/12 10:27:12","81.3193","139.7","216.81","648","60.0","26"
"05/15/12 10:32:12","81.3303","143.0","217.27","660","60.0","26"
"05/15/12 10:37:11","81.3414","143.0","217.8","663","60.03","26"
"05/15/12 10:42:11","81.3527","145.4","216.68","672","60.0","26"
"05/15/12 10:47:12","81.3641","148.4","218.07","680","60.0","26"
"05/15/12 10:52:11","81.3757","150.2","218.64","690","60.0","26"
"05/15/12 10:57:12","81.3874","150.4","218.59","690","60.03","26"
"05/15/12 11:02:11","81.3992","152.6","218.86","695","60.07","26"
"05/15/12 11:07:12","81.4113","156.1","217.79","717","60.0","26"
"05/15/12 11:12:12","81.4236","157.5","217.4","728","60.03","26"
"05/15/12 11:17:11","81.4359","160.7","217.37","735","60.03","26"
"05/15/12 11:22:11","81.4486","170.1","218.35","772","60.0","26"
"05/15/12 11:27:12","81.4622","181.8","218.83","824","60.03","27"
"05/15/12 11:32:12","81.4729","81.5","214.99","405","60.03","26"
"05/15/12 11:37:12","81.4773","30.1","213.82","146","60.0","24"
"05/15/12 11:42:11","81.4806","67.5","214.22","107","60.0","23"
"05/15/12 11:47:12","81.486","77.0","215.23","382","60.0","22"
"05/15/12 11:52:11","81.4902","44.9","216.0","315","60.03","22"
"05/15/12 11:57:11","81.4935","34.1","215.16","230","60.03","20"
"05/15/12 12:02:12","81.4972","77.1","215.98","380","60.03","20"
"05/15/12 12:07:11","81.5049","83.2","216.15","405","60.03","20"
"05/15/12 12:12:11","81.5099","77.7","214.87","386","60.03","20"
"05/15/12 12:17:11","81.5148","38.6","215.09","390","60.03","20"
"05/15/12 12:22:11","81.5195","81.8","215.38","401","60.0","20"
"05/15/12 12:27:11","81.5278","115.2","216.49","541","60.03","21"
"05/15/12 12:32:12","81.5365","98.9","216.5","474","60.0","21"
"05/15/12 12:37:11","81.5452","167.0","217.54","761","60.03","22"
"05/15/12 12:42:12","81.555","122.5","215.88","577","60.0","23"
"05/15/12 12:47:12","81.5662","180.2","216.91","825","60.03","24"
"05/15/12 12:52:12","81.58","182.0","217.73","830","60.03","24"
"05/15/12 12:57:11","81.5941","188.8","218.8","850","60.0","25"
"05/15/12 13:02:12","81.6052","155.3","217.33","720","60.0","25"
"05/15/12 13:07:12","81.6188","144.3","217.71","663","60.03","26"
"05/15/12 13:12:11","81.6325","194.0","218.41","873","60.03","27"
"05/15/12 13:17:11","81.6476","194.6","217.86","875","60.03","28"
"05/15/12 13:22:12","81.657","80.9","215.91","400","60.03","26"
"05/15/12 13:27:12","81.6651","98.3","215.58","473","60.03","25"
"05/15/12 13:32:11","81.6741","84.6","215.36","412","60.03","25"
"05/15/12 13:37:12","81.6805","76.6","215.05","379","60.0","24"
"05/15/12 13:42:12","81.6889","85.9","215.42","420","60.03","24"
"05/15/12 13:47:11","81.701","171.3","217.56","783","60.03","25"
"05/15/12 13:52:11","81.7141","169.8","217.73","780","60.03","25"
"05/15/12 13:57:12","81.7264","152.3","217.16","704","60.03","25"
"05/15/12 14:02:11","81.7392","151.3","217.63","696","60.0","26"
"05/15/12 14:07:12","81.7521","162.4","218.0","745","60.03","26"
"05/15/12 14:12:11","81.7647","161.0","217.88","737","60.0","26"
"05/15/12 14:17:12","81.7772","160.7","217.61","737","60.0","26"
"05/15/12 14:22:11","81.7896","160.0","217.47","735","60.0","26"
"05/15/12 14:27:11","81.8019","156.3","217.99","716","60.03","26"
"05/15/12 14:32:12","81.8139","152.7","218.06","701","60.03","26"
"05/15/12 14:37:11","81.8258","151.3","217.85","693","60.03","26"
"05/15/12 14:42:11","81.8375","149.3","218.45","684","60.0","26"
"05/15/12 14:47:12","81.8491","147.0","218.71","675","60.0","26"
"05/15/12 14:52:11","81.8604","145.2","218.45","670","60.0","26"
"05/15/12 14:57:11","81.8716","142.6","217.86","656","60.03","26"
"05/15/12 15:02:12","81.8828","148.7","218.7","683","60.0","26"
"05/15/12 15:07:11","81.8927","91.7","216.26","447","60.03","26"
"05/15/12 15:12:12","81.8998","90.1","216.65","432","60.03","25"
"05/15/12 15:17:12","81.9085","99.2","216.94","471","60.03","25"
"05/15/12 15:22:12","81.9165","94.4","217.27","453","60.03","24"
"05/15/12 15:27:11","81.9239","68.9","216.65","344","60.03","24"
"05/15/12 15:32:11","81.9281","50.9","217.18","201","60.03","23"
"05/15/12 15:37:11","81.9317","36.9","215.64","322","60.03","22"
"05/15/12 15:42:12","81.935","43.3","216.61","327","60.03","20"
"05/15/12 15:47:11","81.9385","32.4","215.39","160","60.03","20"
"05/15/12 15:52:11","81.9409","31.3","215.69","178","60.03","19"
"05/15/12 15:57:11","81.9435","47.5","215.96","338","60.07","18"
"05/15/12 16:02:12","81.9477","66.3","216.6","337","60.03","18"
"05/15/12 16:07:11","81.9517","56.3","215.91","232","60.0","18"
"05/15/12 16:12:12","81.9558","64.1","216.51","170","60.03","18"
"05/15/12 16:17:12","81.9595","36.5","216.36","178","60.03","18"
"05/15/12 16:22:12","81.9622","30.0","216.25","159","60.0","17"
"05/15/12 16:27:11","81.9648","29.7","215.23","70","60.03","17"
"05/15/12 16:32:12","81.9674","28.7","214.95","230","60.03","17"
"05/15/12 16:37:12","81.9701","28.0","213.83","217","60.03","17"
"05/15/12 16:42:11","81.9724","34.6","213.94","274","60.03","17"
"05/15/12 16:47:12","81.975","39.5","214.22","296","60.03","17"
"05/15/12 16:52:11","81.9775","38.5","215.44","292","60.03","17"
"05/15/12 16:57:11","81.9813","80.9","215.94","398","60.03","16"
"05/15/12 17:02:11","81.9885","84.6","215.59","413","60.0","17"
"05/15/12 17:07:12","81.9944","67.7","214.9","341","60.0","18"
"05/15/12 17:12:12","81.9994","62.6","215.39","321","60.0","18"
"05/15/12 17:17:12","82.0042","56.7","215.75","94","60.07","18"
"05/15/12 17:22:12","82.0085","50.7","216.03","113","60.0","18"
"05/15/12 17:27:12","82.0125","60.7","215.56","194","60.0","18"
"05/15/12 17:32:11","82.0163","45.3","214.89","221","60.0","18"
"05/15/12 17:37:11","82.0198","49.5","214.97","254","60.0","19"
"05/15/12 17:42:12","82.0229","34.0","214.05","231","60.03","19"
"05/15/12 17:47:12","82.0258","39.2","214.75","193","60.0","19"
"05/15/12 17:52:11","82.0283","27.9","214.07","74","60.03","19"
"05/15/12 17:57:11","82.0306","19.2","214.88","323","60.03","18"
"05/15/12 18:02:11","82.0326","23.5","215.53","164","60.03","18"
"05/15/12 18:07:12","82.0344","30.9","214.95","94","60.0","18"
"05/15/12 18:12:11","82.0358","22.7","214.33","79","60.03","18"
"05/15/12 18:17:11","82.0371","13.8","214.84","89","60.07","18"
"05/15/12 18:22:12","82.0382","3.2","214.74","266","60.03","18"
"05/15/12 18:27:12","82.0391","12.9","214.61","166","60.03","18"
"05/15/12 18:32:13","82.0398","7.8","214.17","0","60.03","18"
"05/15/12 18:37:11","82.0404","14.8","213.78","30","60.0","17"
"05/15/12 18:42:11","82.0409","13.2","214.85","0","60.03","17"
"05/15/12 18:47:12","82.0413","11.4","213.77","0","60.03","17"
"05/15/12 18:52:11","82.0416","0.0","214.42","0","60.03","17"
"05/15/12 18:57:12","82.0419","0.0","214.93","0","60.03","17"
"05/15/12 19:02:13","82.0421","0.0","214.62","0","60.07","17"
"05/16/12 06:02:16","82.0424","0.0","213.04","0","60.0","6"
"05/16/12 06:07:11","82.0424","0.0","213.47","0","60.03","6"
"05/16/12 06:12:13","82.0425","14.0","214.01","81","60.0","8"
"05/16/12 06:17:12","82.0428","11.1","213.59","5","60.03","9"
"05/16/12 06:22:11","82.0433","14.8","213.49","8","60.03","9"
"05/16/12 06:32:12","82.0448","10.7","214.49","13","59.96","9"
"05/16/12 06:37:13","82.0457","17.9","215.03","202","60.03","9"
"05/16/12 06:42:12","82.0469","14.0","214.39","144","60.03","9"
"05/16/12 06:47:12","82.0482","21.9","214.4","31","60.0","10"
"05/16/12 06:52:12","82.0498","29.8","215.7","161","60.03","10"
"05/16/12 06:57:12","82.0516","35.8","214.86","101","60.0","11"
"05/16/12 07:02:12","82.0537","24.8","214.98","78","60.0","11"
"05/16/12 07:07:13","82.056","35.9","216.05","207","60.07","11"
"05/16/12 07:12:12","82.0587","41.1","216.35","123","60.0","11"
"05/16/12 07:22:12","82.0649","37.6","216.53","98","60.0","12"
"05/16/12 07:27:13","82.0684","55.2","214.91","108","60.03","12"
"05/16/12 07:32:11","82.0723","61.3","215.65","343","60.0","12"
"05/16/12 07:37:12","82.0765","41.0","215.32","276","60.03","13"
"05/16/12 07:42:11","82.0807","60.4","215.93","312","60.03","13"
"05/16/12 07:47:11","82.0855","64.0","217.03","326","60.03","13"
"05/16/12 07:52:12","82.0906","68.0","216.55","344","60.03","13"
"05/16/12 07:57:11","82.0961","72.5","216.2","362","60.0","13"
"05/16/12 08:02:11","82.1019","76.2","216.98","375","60.03","14"
"05/16/12 08:07:12","82.108","79.7","216.98","390","60.03","14"
"05/16/12 08:12:12","82.1143","83.1","217.02","406","60.0","15"
"05/16/12 08:17:13","82.1209","86.9","217.04","424","60.03","15"
"05/16/12 08:22:11","82.1279","91.0","216.95","436","60.0","16"
"05/16/12 08:27:12","82.1351","94.7","218.15","453","60.0","16"
"05/16/12 08:32:12","82.1427","98.9","218.35","470","60.03","17"
"05/16/12 08:37:12","82.1504","101.5","217.59","484","60.03","17"
"05/16/12 08:42:11","82.1585","105.7","217.68","499","60.03","18"
"05/16/12 08:47:12","82.1668","108.0","217.13","511","60.03","18"
"05/16/12 08:52:12","82.1754","111.6","217.23","528","60.03","18"
"05/16/12 08:57:13","82.1843","114.6","217.63","541","60.03","19"
"05/16/12 09:02:12","82.1933","117.6","217.66","552","60.0","19"
"05/16/12 09:07:12","82.2025","120.2","218.38","563","60.03","19"
"05/16/12 09:12:13","82.212","122.9","218.47","576","60.03","20"
"05/16/12 09:17:11","82.2218","126.8","218.03","590","60.03","20"
"05/16/12 09:22:12","82.2318","129.9","217.82","601","60.0","20"
"05/16/12 09:27:12","82.2419","131.5","217.65","608","60.0","20"
"05/16/12 09:32:11","82.2523","136.1","218.16","630","60.03","20"
"05/16/12 09:37:13","82.263","138.9","217.4","643","60.0","20"
"05/16/12 09:42:13","82.274","141.6","218.58","648","60.03","20"
"05/16/12 09:47:12","82.285","144.5","219.0","668","60.03","20"
"05/16/12 09:57:12","82.3078","146.6","218.23","672","60.03","20"
"05/16/12 10:02:13","82.3193","149.2","218.98","678","60.0","21"
"05/16/12 10:07:12","82.3309","152.3","218.14","700","60.03","21"
"05/16/12 10:12:11","82.3429","155.3","218.62","714","60.0","21"
"05/16/12 10:17:13","82.3551","156.2","218.31","715","60.0","22"
"05/16/12 10:22:12","82.3673","158.0","218.6","723","60.0","22"
"05/16/12 10:27:12","82.3797","160.8","218.43","737","60.03","22"
"05/16/12 10:32:12","82.3923","162.1","218.36","738","60.0","22"
"05/16/12 10:37:13","82.4049","161.7","219.14","735","60.03","22"
"05/16/12 10:42:11","82.4175","163.1","217.63","745","60.03","23"
"05/16/12 10:47:12","82.4303","163.9","218.35","754","60.03","23"
"05/16/12 10:52:12","82.4433","165.7","218.1","758","60.0","23"
"05/16/12 10:57:13","82.4562","166.5","217.68","763","60.03","24"
"05/16/12 11:02:11","82.4691","166.8","218.97","756","60.0","25"
"05/16/12 11:07:12","82.4821","167.7","218.38","764","60.03","25"
"05/16/12 11:12:12","82.4954","168.8","218.21","771","60.03","25"
"05/16/12 11:17:13","82.5086","171.4","218.56","779","60.03","25"
"05/16/12 11:22:11","82.522","171.2","217.74","786","60.0","26"
"05/16/12 11:27:11","82.5353","171.7","218.11","781","60.0","26"
"05/16/12 11:32:12","82.5487","172.1","217.3","787","60.0","26"
"05/16/12 11:37:13","82.5621","170.7","217.42","781","60.0","27"
"05/16/12 11:47:11","82.5889","172.5","218.38","787","60.0","28"
"05/16/12 11:52:11","82.6025","173.4","217.78","796","60.03","28"
"05/16/12 11:57:11","82.6162","174.0","217.74","796","60.03","28"
"05/16/12 12:02:12","82.6299","175.3","218.6","792","60.03","28"
"05/16/12 12:07:12","82.6434","175.2","214.22","809","60.0","28"
"05/16/12 12:12:11","82.657","174.3","217.09","795","60.03","29"
"05/16/12 12:17:12","82.6706","174.4","217.28","796","60.0","29"
"05/16/12 12:22:12","82.6842","174.2","217.83","797","60.03","29"
"05/16/12 12:27:13","82.6978","174.1","218.08","793","60.03","29"
"05/16/12 12:32:11","82.7114","174.7","217.46","799","60.0","29"
"05/16/12 12:37:12","82.7251","175.3","217.21","799","60.0","29"
"05/16/12 12:42:11","82.7386","174.5","217.43","793","60.0","30"
"05/16/12 12:47:13","82.7522","173.6","217.01","795","60.0","30"
"05/16/12 12:52:11","82.7659","175.6","217.13","806","60.0","30"
"05/16/12 12:57:11","82.7795","172.5","217.63","789","60.0","30"
"05/16/12 13:02:12","82.7931","172.5","217.25","789","60.0","30"
"05/16/12 13:07:13","82.8064","170.8","218.2","777","60.03","30"
"05/16/12 13:12:12","82.8198","171.5","218.44","778","59.96","31"
"05/16/12 13:17:12","82.8331","169.3","217.81","777","60.03","31"
"05/16/12 13:22:13","82.8463","168.2","217.81","768","60.03","32"
"05/16/12 13:27:11","82.8594","169.0","217.91","773","60.03","32"
"05/16/12 13:32:12","82.8727","171.0","218.16","779","60.0","32"
"05/16/12 13:37:12","82.886","170.9","218.52","780","60.0","31"
"05/16/12 13:42:13","82.8993","167.5","218.03","768","60.03","31"
"05/16/12 13:47:12","82.9121","164.4","218.93","751","60.0","32"
"05/16/12 13:52:11","82.925","166.5","218.46","762","60.03","31"
"05/16/12 13:57:11","82.938","165.9","218.65","756","60.0","31"
"05/16/12 14:02:12","82.9507","163.0","219.01","747","60.03","31"
"05/16/12 14:07:13","82.9507","159.8","217.74","729","60.07","31"
"05/16/12 14:12:12","82.9632","160.4","218.11","729","60.03","31"
"05/16/12 14:17:12","82.9757","161.2","218.57","740","60.03","30"
"05/16/12 14:22:11","82.9882","159.7","218.63","729","60.03","30"
"05/16/12 14:27:12","83.0005","157.5","218.22","724","60.0","30"
"05/16/12 14:32:13","83.0128","156.2","218.4","714","60.0","30"
"05/16/12 14:37:13","83.0249","153.9","217.8","707","60.03","29"
"05/16/12 14:42:11","83.0367","152.3","218.16","697","60.03","29"
"05/16/12 14:47:12","83.0485","149.3","218.13","689","60.0","29"
"05/16/12 14:52:11","83.0601","147.0","217.86","678","60.0","29"
"05/16/12 14:57:12","83.0716","146.3","217.86","671","60.0","29"
"05/16/12 15:02:13","83.083","144.7","218.11","669","60.0","29"
"05/16/12 15:07:11","83.094","141.6","217.74","657","60.03","29"
"05/16/12 15:12:11","83.1049","137.7","217.47","643","60.03","29"
"05/16/12 15:17:12","83.1157","135.7","217.73","633","60.0","29"
"05/16/12 15:22:12","83.1261","132.3","218.2","616","60.03","29"
"05/16/12 15:27:12","83.1364","132.1","218.1","615","60.03","29"
"05/16/12 15:32:12","83.1466","129.4","217.72","600","60.0","28"
"05/16/12 15:37:12","83.1565","126.2","218.33","588","60.03","28"
"05/16/12 15:42:12","83.1662","122.0","217.61","573","60.07","28"
"05/16/12 15:47:12","83.1755","119.5","216.92","562","60.03","28"
"05/16/12 15:52:13","83.1848","117.4","217.11","551","60.03","28"
"05/16/12 15:57:12","83.1937","114.0","217.11","534","60.03","28"
"05/16/12 16:02:13","83.2026","111.4","217.34","522","60.0","27"
"05/16/12 16:07:12","83.2111","108.6","217.08","512","60.03","27"
"05/16/12 16:12:12","83.2195","105.6","216.88","501","60.0","27"
"05/16/12 16:17:13","83.2276","101.6","217.07","489","60.03","27"
"05/16/12 16:22:13","83.2354","96.8","216.39","465","60.0","26"
"05/16/12 16:27:11","83.2427","93.3","217.02","453","60.0","26"
"05/16/12 16:32:12","83.2499","91.6","217.05","446","60.03","26"
"05/16/12 16:37:12","83.2568","87.8","216.68","429","60.03","26"
"05/16/12 16:42:11","83.2635","84.1","216.58","411","60.03","26"
"05/16/12 16:47:12","83.2699","80.5","216.0","397","60.0","26"
"05/16/12 16:52:13","83.276","77.0","215.8","379","60.03","25"
"05/16/12 16:57:12","83.2818","72.5","215.98","364","60.07","25"
"05/16/12 17:02:12","83.2874","68.9","215.87","349","60.03","25"
"05/16/12 17:07:12","83.2925","65.3","215.84","333","60.0","25"
"05/16/12 17:12:12","83.2975","61.2","216.3","314","60.03","25"
"05/16/12 17:17:12","83.3017","41.8","215.33","393","60.03","25"
"05/16/12 17:22:13","83.306","44.6","215.99","382","60.03","24"
"05/16/12 17:27:12","83.31","56.9","215.57","154","60.03","24"
"05/16/12 17:32:12","83.3138","41.1","215.89","180","60.03","24"
"05/16/12 17:37:13","83.3172","36.4","216.4","342","60.0","24"
"05/16/12 17:42:12","83.3204","34.4","216.26","290","60.03","24"
"05/16/12 17:47:12","83.3233","29.0","216.16","182","60.0","24"
"05/16/12 17:52:13","83.3258","36.2","216.41","277","60.07","23"
"05/16/12 17:57:12","83.3281","32.9","215.8","202","60.03","23"
"05/16/12 18:02:13","83.3302","32.7","215.81","294","60.03","23"
"05/16/12 18:07:11","83.3319","13.3","214.64","57","60.0","23"
"05/16/12 18:12:12","83.3334","21.1","214.86","22","60.03","23"
"05/16/12 18:17:11","83.3346","13.2","215.1","7","60.03","23"
"05/16/12 18:22:12","83.3357","15.5","215.91","8","60.07","23"
"05/16/12 18:27:12","83.3365","8.5","215.11","220","60.07","23"
"05/16/12 18:32:12","83.3372","6.6","215.67","214","60.03","22"
"05/16/12 18:37:13","83.3377","0.0","214.82","0","60.03","22"
"05/16/12 18:42:12","83.3382","0.0","214.39","0","60.0","22"
"05/16/12 18:47:13","83.3385","0.0","215.33","0","60.07","22"
"05/16/12 18:52:12","83.3388","11.0","214.18","90","60.0","22"
"05/16/12 19:02:12","83.3394","0.0","214.43","0","60.0","20"
"05/16/12 19:07:12","83.3397","0.0","214.67","0","60.0","20"
"05/17/12 06:22:12","83.3409","0.0","213.41","0","60.03","9"
"05/17/12 06:27:13","83.3416","0.0","213.54","158","60.0","9"
"05/17/12 06:32:12","83.3424","12.3","214.71","197","60.0","9"
"05/17/12 06:37:13","83.3433","0.0","214.78","164","60.03","10"
"05/17/12 06:42:12","83.3439","14.9","214.43","42","60.03","10"
"05/17/12 06:47:13","83.3448","13.5","215.11","3","60.03","10"
"05/17/12 06:52:13","83.3459","18.2","215.05","24","60.0","10"
"05/17/12 06:57:13","83.3484","37.8","214.83","123","60.0","11"
"05/17/12 07:02:12","83.35","25.2","214.42","108","60.03","11"
"05/17/12 07:07:13","83.3525","41.9","215.09","323","60.0","11"
"05/17/12 07:12:13","83.3557","52.5","215.87","151","60.03","12"
"05/17/12 07:17:13","83.3591","55.9","215.96","292","60.0","12"
"05/17/12 07:22:12","83.3631","67.7","215.11","425","60.0","13"
"05/17/12 07:27:12","83.3663","36.2","213.67","323","60.03","13"
"05/17/12 07:32:12","83.3694","45.8","213.72","351","60.03","13"
"05/17/12 07:37:13","83.3729","56.2","214.32","377","60.03","13"
"05/17/12 07:42:12","83.3761","34.2","215.16","196","60.03","14"
"05/17/12 07:47:13","83.3786","35.7","214.98","108","60.0","13"
"05/17/12 07:52:13","83.3816","31.6","214.35","236","60.0","14"
"05/17/12 07:57:13","83.386","57.7","215.46","383","60.03","14"
"05/17/12 08:02:12","83.3895","62.2","216.25","319","60.0","14"
"05/17/12 08:07:13","83.3954","37.7","216.09","279","60.0","15"
"05/17/12 08:12:13","83.4013","80.9","215.45","400","60.0","15"
"05/17/12 08:17:13","83.4077","84.1","214.79","415","60.0","15"
"05/17/12 08:22:13","83.4144","88.5","215.45","431","60.03","16"
"05/17/12 08:27:12","83.4214","91.7","215.95","445","60.03","16"
"05/17/12 08:32:12","83.4283","95.5","216.08","460","60.03","17"
"05/17/12 08:37:13","83.4359","100.0","216.36","482","60.0","17"
"05/17/12 08:42:13","83.4442","117.5","217.44","557","60.0","17"
"05/17/12 08:47:13","83.4498","36.1","214.88","314","60.03","17"
"05/17/12 08:52:13","83.453","33.8","214.71","240","60.03","17"
"05/17/12 08:57:13","83.456","42.7","215.24","81","60.03","17"
"05/17/12 09:02:12","83.4624","137.5","218.41","636","60.0","17"
"05/17/12 09:07:13","83.4708","69.8","215.74","351","60.03","18"
"05/17/12 09:12:13","83.4744","54.8","214.87","121","60.0","17"
"05/17/12 09:17:12","83.4803","76.3","215.73","382","60.03","18"
"05/17/12 09:22:12","83.4862","148.2","217.63","681","60.0","18"
"05/17/12 09:27:13","83.4966","91.0","216.84","443","60.03","19"
"05/17/12 09:32:13","83.5016","45.1","215.48","240","60.0","19"
"05/17/12 09:37:13","83.5092","127.2","216.72","596","60.03","19"
"05/17/12 09:42:12","83.5183","150.5","217.69","694","60.03","20"
"05/17/12 09:47:12","83.5283","154.9","216.48","717","60.0","21"
"05/17/12 09:52:13","83.5392","144.8","217.37","671","60.0","22"
"05/17/12 09:57:13","83.5496","97.3","216.02","470","60.0","23"
"05/17/12 10:02:12","83.5583","118.1","216.86","555","60.0","23"
"05/17/12 10:07:12","83.5675","93.0","216.54","447","60.0","23"
"05/17/12 10:12:13","83.5737","71.7","214.77","360","60.03","23"
"05/17/12 10:17:13","83.5795","73.5","215.64","369","60.0","23"
"05/17/12 10:22:13","83.5861","79.1","216.66","390","60.03","23"
"05/17/12 10:27:12","83.5922","73.7","216.27","366","60.0","22"
"05/17/12 10:32:12","83.598","76.4","215.91","383","60.0","22"
"05/17/12 10:37:13","83.6059","102.5","217.13","490","60.0","22"
"05/17/12 10:42:12","83.6145","97.0","216.77","466","60.03","22"
"05/17/12 10:47:12","83.6222","88.3","216.7","431","60.03","22"
"05/17/12 10:52:12","83.63","135.9","217.84","629","60.0","22"
"05/17/12 10:57:12","83.6375","91.1","217.28","442","60.07","23"
"05/17/12 11:02:12","83.6443","86.7","217.52","419","59.96","23"
"05/17/12 11:07:13","83.6511","84.4","216.52","411","60.07","23"
"05/17/12 11:12:12","83.6585","97.0","216.67","465","60.0","23"
"05/17/12 11:17:14","83.67","177.9","218.57","808","60.0","25"
"05/17/12 11:22:13","83.6836","176.7","218.29","807","60.0","26"
"05/17/12 11:27:12","83.6969","173.5","218.47","790","60.0","27"
"05/17/12 11:32:35","83.7116","184.2","215.62","844","60.03","28"
"05/17/12 11:37:33","83.7241","137.5","218.31","635","60.03","29"
"05/17/12 11:42:34","83.7312","72.4","216.25","364","60.0","28"
"05/17/12 11:47:34","83.7355","46.9","215.27","129","60.0","27"
"05/17/12 11:52:35","83.7391","36.8","215.25","255","60.0","26"
"05/17/12 11:57:33","83.7423","45.6","215.12","94","60.0","25"
"05/17/12 12:02:35","83.7454","45.9","215.43","340","60.0","25"
"05/17/12 12:07:34","83.7485","47.5","215.2","295","60.0","25"
"05/17/12 12:12:34","83.7519","53.0","214.81","408","60.0","24"
"05/17/12 12:17:34","83.7556","41.9","214.65","304","60.03","24"
"05/17/12 12:22:34","83.7596","53.9","215.97","228","60.03","24"
"05/17/12 12:27:34","83.7638","47.0","215.64","413","60.0","24"
"05/17/12 12:32:35","83.7681","62.3","216.24","320","60.03","24"
"05/17/12 12:37:34","83.7731","67.8","216.28","343","60.03","24"
"05/17/12 12:42:34","83.7785","75.5","215.23","375","60.0","24"
"05/17/12 12:47:34","83.7863","108.9","217.4","515","60.0","25"
"05/17/12 12:52:35","83.7953","90.8","216.97","443","60.0","26"
"05/17/12 12:57:34","83.8044","174.5","218.98","791","60.03","27"
"05/17/12 13:02:34","83.8184","176.6","218.74","801","60.0","28"
"05/17/12 13:07:34","83.8314","151.7","217.98","696","60.07","29"
"05/17/12 13:12:34","83.8424","100.3","217.03","480","60.03","28"
"05/17/12 13:17:35","83.8536","167.3","217.69","768","60.0","29"
"05/17/12 13:22:33","83.8665","171.7","218.7","781","60.0","30"
"05/17/12 13:27:34","83.8798","177.5","218.87","807","60.0","31"
"05/17/12 13:32:34","83.8931","172.5","218.45","786","60.0","32"
"05/17/12 13:37:35","83.9065","166.6","218.29","758","60.03","32"
"05/17/12 13:42:33","83.9181","120.4","217.42","566","60.03","32"
"05/17/12 13:47:35","83.9301","156.4","218.95","716","60.0","33"
"05/17/12 13:52:33","83.9399","116.8","217.42","546","60.03","32"
"05/17/12 13:57:34","83.9488","186.2","219.7","844","60.0","32"
"05/17/12 14:02:34","83.9574","41.9","214.9","97","60.03","32"
"05/17/12 14:07:34","83.9606","26.3","215.24","156","60.03","30"
"05/17/12 14:12:35","83.9623","11.6","214.52","9","60.03","28"
"05/17/12 14:17:34","83.9633","16.4","214.09","77","60.07","27"
"05/17/12 14:22:35","83.9643","10.0","213.98","3","60.07","25"
"05/17/12 14:27:33","83.9654","16.4","213.78","12","60.07","25"
"05/17/12 14:32:33","83.9665","10.2","212.95","9","60.03","24"
"05/17/12 14:37:34","83.9672","14.1","213.27","1","60.03","23"
"05/17/12 14:42:34","83.9682","14.2","213.2","30","60.03","23"
"05/17/12 14:47:33","83.9691","13.9","213.78","19","60.03","22"
"05/17/12 14:52:34","83.9696","13.7","213.72","1","60.03","22"
"05/17/12 14:57:35","83.97","0.0","213.42","0","60.07","22"
"05/17/12 15:22:35","83.9718","20.3","213.27","236","60.07","19"
"05/17/12 15:27:35","83.9729","12.3","212.94","3","60.03","20"
"05/17/12 15:32:34","83.9741","13.9","216.17","233","60.07","20"
"05/17/12 15:37:35","83.9752","21.9","215.91","105","60.07","19"
"05/17/12 15:42:34","83.9764","14.6","213.95","11","60.03","19"
"05/17/12 15:47:35","83.9779","31.4","215.79","253","60.03","19"
"05/17/12 15:52:35","83.981","47.1","215.28","383","60.03","19"
"05/17/12 15:57:34","83.9843","43.6","214.1","86","60.07","20"
"05/17/12 16:02:34","83.9875","39.9","215.92","348","60.03","20"
"05/17/12 16:07:34","83.9913","27.8","215.06","188","60.03","20"
"05/17/12 16:12:34","83.9927","10.3","213.22","176","60.03","20"
"05/17/12 16:17:35","83.9935","11.9","213.66","1","60.03","20"
"05/17/12 16:22:35","83.9947","28.9","214.2","39","60.03","20"
"05/17/12 16:27:34","83.9963","29.2","214.6","93","60.07","20"
"05/17/12 16:32:35","83.998","15.3","213.63","233","60.03","20"
"05/17/12 16:37:34","84.0001","47.5","214.66","139","60.07","20"
"05/17/12 16:42:33","84.0028","80.7","215.57","400","60.03","20"
"05/17/12 16:47:34","84.0057","31.6","213.14","87","60.07","21"
"05/17/12 16:52:33","84.0079","34.1","214.27","181","60.03","21"
"05/17/12 16:57:34","84.011","66.5","215.35","349","60.07","22"
"05/17/12 17:02:35","84.0148","44.2","214.37","294","60.07","22"
"05/17/12 17:07:34","84.0175","26.9","214.5","199","60.07","22"
"05/17/12 17:12:35","84.0199","25.9","214.86","240","60.03","22"
"05/17/12 17:17:34","84.0224","33.1","214.57","115","60.03","22"
"05/17/12 17:22:33","84.0251","28.7","213.93","135","60.07","22"
"05/17/12 17:27:34","84.0274","15.3","213.96","252","60.03","22"
"05/17/12 17:32:35","84.0292","19.2","214.19","255","60.03","22"
"05/17/12 17:37:34","84.0307","10.8","214.0","13","60.03","22"
"05/17/12 17:42:34","84.032","12.1","213.27","93","60.03","22"
"05/17/12 17:47:34","84.033","7.6","212.99","231","60.07","22"
"05/17/12 17:52:34","84.0337","15.0","214.16","3","60.07","21"
"05/17/12 17:57:34","84.0342","14.7","214.1","0","60.03","21"
"05/17/12 18:02:35","84.0345","0.0","214.29","0","60.07","21"
"05/17/12 18:07:34","84.0351","12.9","214.0","15","60.07","20"
"05/17/12 18:12:35","84.036","6.7","214.89","130","60.07","20"
"05/17/12 18:17:35","84.0367","14.8","214.36","71","60.03","20"
"05/17/12 18:22:34","84.0375","14.3","213.84","136","60.07","20"
"05/17/12 18:27:34","84.0383","14.8","213.91","28","60.07","20"
"05/17/12 18:32:35","84.0393","12.8","213.93","1","60.03","20"
"05/17/12 18:37:34","84.0405","12.3","213.8","34","60.07","21"
"05/17/12 18:42:35","84.0418","19.8","214.95","236","60.03","21"
"05/17/12 18:47:35","84.0431","14.1","214.8","5","60.07","22"
"05/17/12 18:52:34","84.044","12.1","213.94","170","60.03","22"
"05/17/12 18:57:34","84.0448","13.2","213.62","1","60.03","22"
"05/17/12 19:02:34","84.0453","11.8","213.98","42","60.03","21"
"05/17/12 19:07:34","84.0457","12.3","213.8","2","60.03","21"
"05/17/12 19:12:34","84.0461","0.0","214.13","0","60.03","21"
"05/18/12 07:27:40","84.0461","0.0","213.4","0","60.03","13"
"05/18/12 07:52:34","84.0517","17.8","215.47","16","60.03","16"
"05/18/12 07:57:35","84.0537","14.2","214.56","24","60.03","17"
"05/18/12 08:02:35","84.0554","21.5","214.69","204","60.07","17"
"05/18/12 08:07:35","84.0564","0.0","214.24","0","60.0","17"
"05/18/12 08:12:36","84.0569","0.0","214.34","0","60.03","17"
"05/18/12 08:17:35","84.0575","10.1","214.84","1","60.0","17"
"05/18/12 08:22:34","84.0586","15.1","215.54","194","60.03","18"
"05/18/12 08:27:36","84.0601","13.7","214.27","181","60.03","18"
"05/18/12 08:32:35","84.0617","20.2","214.4","199","60.0","18"
"05/18/12 08:37:34","84.0635","23.9","213.89","238","60.03","18"
"05/18/12 08:42:36","84.0652","20.7","214.48","23","60.03","18"
"05/18/12 08:47:35","84.0665","12.0","213.45","5","60.03","19"
"05/18/12 08:52:34","84.0678","10.4","214.4","15","60.03","19"
"05/18/12 08:57:36","84.0695","30.2","214.03","57","60.03","19"
"05/18/12 09:02:35","84.0713","25.0","214.61","312","60.07","19"
"05/18/12 09:07:34","84.0736","31.7","215.12","222","59.96","19"
"05/18/12 09:12:35","84.0768","41.7","214.81","263","60.07","19"
"05/18/12 09:17:35","84.08","48.6","215.32","199","60.03","20"
"05/18/12 09:22:35","84.084","44.0","214.93","268","60.03","20"
"05/18/12 09:27:35","84.0874","65.6","215.34","334","60.03","21"
"05/18/12 09:32:35","84.0928","79.1","216.43","390","60.0","22"
"05/18/12 09:37:35","84.1022","80.1","216.51","396","60.0","23"
"05/18/12 09:42:34","84.1093","95.5","217.15","459","60.0","24"
"05/18/12 09:47:34","84.1165","67.9","216.64","340","60.03","24"
"05/18/12 09:52:35","84.1212","68.8","216.9","196","60.0","25"
"05/18/12 09:57:35","84.1266","64.5","216.46","327","60.03","25"
"05/18/12 10:02:36","84.135","119.3","217.38","562","60.0","26"
"05/18/12 10:07:35","84.1449","129.3","217.47","603","60.03","27"
"05/18/12 10:12:34","84.1542","94.4","217.1","455","60.0","27"
"05/18/12 10:17:35","84.1633","135.3","217.44","628","60.03","28"
"05/18/12 10:22:36","84.1737","130.6","216.96","613","60.0","29"
"05/18/12 10:27:34","84.184","130.4","217.22","608","60.03","30"
"05/18/12 10:32:35","84.1944","134.4","217.86","622","60.03","31"
"05/18/12 10:37:34","84.2048","129.7","217.73","605","60.03","31"
"05/18/12 10:42:35","84.2149","129.3","218.41","600","60.03","32"
"05/18/12 10:47:34","84.2253","136.9","218.03","633","60.03","32"
"05/18/12 10:52:34","84.2363","107.5","216.73","509","60.0","32"
"05/18/12 10:57:35","84.247","139.4","218.33","645","60.03","32"
"05/18/12 11:02:34","84.2571","140.2","217.92","650","60.03","32"
"05/18/12 11:07:35","84.2673","120.0","216.82","563","60.03","32"
"05/18/12 11:12:34","84.277","140.6","217.79","650","60.03","32"
"05/18/12 11:17:34","84.2879","145.5","217.88","671","60.03","32"
"05/18/12 11:22:36","84.2991","143.6","217.66","664","60.03","33"
"05/18/12 11:27:34","84.3106","149.9","217.6","688","60.0","33"
"05/18/12 11:32:35","84.3213","132.0","218.07","615","60.03","33"
"05/18/12 11:37:35","84.3312","105.3","217.08","502","60.0","32"
"05/18/12 11:42:35","84.3398","131.9","218.48","614","60.03","32"
"05/18/12 11:47:34","84.3514","159.3","218.62","730","60.03","32"
"05/18/12 11:52:34","84.3637","160.8","218.53","735","60.0","32"
"05/18/12 11:57:34","84.3761","156.5","218.06","719","60.03","33"
"05/18/12 12:02:35","84.3883","158.0","218.07","727","60.03","33"
"05/18/12 12:07:36","84.4007","159.0","218.21","728","60.03","34"
"05/18/12 12:12:36","84.4129","156.7","217.81","711","60.03","34"
"05/18/12 12:17:35","84.4251","155.7","218.8","710","60.0","35"
"05/18/12 12:22:34","84.4372","156.8","218.23","720","60.0","36"
"05/18/12 12:27:35","84.4494","155.2","217.91","715","60.03","36"
"05/18/12 12:32:35","84.4616","156.3","218.71","708","60.0","37"
"05/18/12 12:37:36","84.4739","160.7","218.26","735","60.0","37"
"05/18/12 12:42:34","84.486","157.5","219.18","721","60.03","37"
"05/18/12 12:47:34","84.4983","160.4","218.39","736","60.03","38"
"05/18/12 12:52:35","84.5103","154.0","218.53","711","60.03","38"
"05/18/12 12:57:36","84.5224","152.7","218.68","702","60.03","38"
"05/18/12 13:02:34","84.5345","157.5","218.83","722","60.03","39"
"05/18/12 13:07:35","84.5464","146.7","218.48","679","60.03","39"
"05/18/12 13:12:35","84.5576","145.9","218.55","675","60.03","40"
"05/18/12 13:17:35","84.5687","137.5","218.04","631","60.0","40"
"05/18/12 13:22:35","84.5793","147.0","218.92","672","60.0","40"
"05/18/12 13:27:35","84.5912","153.3","218.8","704","60.03","40"
"05/18/12 13:32:35","84.6031","151.8","217.52","699","60.03","40"
"05/18/12 13:37:35","84.6148","149.4","218.37","686","60.03","40"
"05/18/12 13:42:34","84.6263","148.0","217.53","680","60.0","40"
"05/18/12 13:47:34","84.6379","148.2","218.34","680","60.0","40"
"05/18/12 13:52:36","84.6494","147.8","218.43","680","60.0","40"
"05/18/12 13:57:35","84.6607","145.4","217.79","668","60.03","40"
"05/18/12 14:02:34","84.672","143.7","217.98","665","60.0","39"
"05/18/12 14:07:35","84.6832","141.2","217.7","653","60.03","39"
"05/18/12 14:12:34","84.694","139.4","216.75","646","60.03","39"
"05/18/12 14:17:35","84.705","141.2","217.24","653","60.03","39"
"05/18/12 14:22:34","84.7159","141.7","217.27","655","60.0","39"
"05/18/12 14:27:35","84.7268","135.8","217.15","632","60.0","40"
"05/18/12 14:32:36","84.7373","135.2","217.33","633","60.03","40"
"05/18/12 14:37:35","84.7478","134.9","217.89","627","60.03","40"
"05/18/12 14:42:36","84.7582","134.6","218.15","626","60.03","40"
"05/18/12 14:47:36","84.7687","132.7","217.5","619","60.03","40"
"05/18/12 14:52:34","84.7789","131.1","217.34","609","60.03","39"
"05/18/12 14:57:35","84.789","128.5","217.6","601","60.07","39"
"05/18/12 15:02:34","84.7988","125.3","216.5","592","60.03","39"
"05/18/12 15:07:36","84.8086","122.6","216.15","579","60.0","40"
"05/18/12 15:12:35","84.8181","121.2","216.68","570","60.03","40"
"05/18/12 15:17:35","84.8274","118.7","216.34","561","60.03","40"
"05/18/12 15:22:35","84.8365","116.5","216.43","549","60.03","40"
"05/18/12 15:27:36","84.8456","114.5","216.6","542","60.0","40"
"05/18/12 15:32:34","84.8543","109.7","216.57","516","60.0","40"
"05/18/12 15:37:34","84.8627","106.6","216.44","504","60.03","40"
"05/18/12 15:42:35","84.871","104.9","216.17","498","60.0","40"
"05/18/12 15:47:35","84.879","101.3","215.36","485","60.0","40"
"05/18/12 15:52:36","84.8868","99.8","215.59","481","60.03","40"
"05/18/12 15:57:35","84.8944","96.5","215.58","468","60.03","40"
"05/18/12 16:02:35","84.9019","94.2","215.79","454","60.03","40"
"05/18/12 16:07:36","84.9091","90.5","215.46","436","60.0","40"
"05/18/12 16:12:36","84.916","89.4","215.56","434","60.03","40"
"05/18/12 16:17:35","84.9217","38.2","214.44","132","60.03","40"
"05/18/12 16:22:36","84.925","41.4","214.72","200","60.03","39"
"05/18/12 16:27:34","84.9302","63.4","215.38","323","60.03","39"
"05/18/12 16:32:36","84.9345","71.3","213.99","240","60.03","38"
"05/18/12 16:37:35","84.9383","79.6","215.28","395","60.03","38"
"05/18/12 16:42:34","84.9419","70.3","215.33","355","60.03","38"
"05/18/12 16:47:34","84.9445","26.4","213.8","20","60.0","38"
"05/18/12 16:52:35","84.9489","68.1","215.81","343","60.0","38"
"05/18/12 16:57:35","84.9539","61.6","215.02","317","60.03","38"
"05/18/12 17:02:35","84.9585","62.0","214.83","446","60.03","39"
"05/18/12 17:07:34","84.9612","36.8","214.17","125","60.03","39"
"05/18/12 17:12:35","84.9645","42.4","215.97","404","60.03","39"
"05/18/12 17:17:35","84.9684","44.3","215.68","337","60.03","39"
"05/18/12 17:22:35","84.9717","45.2","215.25","88","60.03","39"
"05/18/12 17:27:34","84.975","46.8","215.69","117","60.03","40"
"05/18/12 17:32:34","84.978","43.2","214.38","327","60.03","40"
"05/18/12 17:37:36","84.9809","31.0","214.77","86","60.03","40"
"05/18/12 17:42:35","84.9825","19.6","214.24","86","60.0","40"
"05/18/12 17:47:35","84.9841","17.0","214.32","16","60.0","39"
"05/18/12 17:52:34","84.9857","35.6","215.16","94","60.03","39"
"05/18/12 17:57:35","84.9869","13.3","215.07","0","60.03","38"
"05/18/12 18:02:34","84.9881","28.8","214.85","30","60.03","38"
"05/18/12 18:07:34","84.9897","11.3","214.06","102","60.03","38"
"05/18/12 18:12:35","84.991","24.5","214.96","257","60.0","38"
"05/18/12 18:17:35","84.9922","8.2","214.37","132","60.03","38"
"05/18/12 18:22:34","84.9932","16.0","213.98","136","60.03","38"
"05/18/12 18:27:36","84.9941","2.7","214.12","213","60.03","37"
"05/18/12 18:32:35","84.9949","1.5","214.15","190","60.03","37"
"05/18/12 18:37:35","84.9956","13.2","214.18","5","60.03","37"
"05/18/12 18:42:34","84.9961","13.8","214.12","1","60.03","36"
"05/18/12 18:47:35","84.9966","0.0","214.47","108","60.07","36"
"05/18/12 18:52:35","84.9971","0.0","214.27","0","60.03","36"
"05/18/12 18:57:35","84.9975","0.0","214.0","10","60.03","36"
"05/18/12 19:02:35","84.9979","13.2","213.88","2","60.03","35"
"05/18/12 19:07:35","84.9983","0.0","213.79","0","60.03","34"
"05/18/12 19:12:35","84.9985","6.2","213.53","239","60.03","34"
"05/19/12 06:12:35","84.9991","0.0","214.48","0","60.03","19"
"05/19/12 06:17:36","84.9995","13.3","214.28","101","60.0","20"
"05/19/12 06:22:34","84.9999","0.0","214.17","0","60.0","20"
"05/19/12 06:27:35","85.0007","15.9","214.94","92","60.0","20"
"05/19/12 06:32:36","85.0015","12.6","214.31","29","60.0","21"
"05/19/12 06:37:36","85.0025","13.9","214.61","19","60.0","21"
"05/19/12 06:42:35","85.0036","13.6","214.45","6","60.03","22"
"05/19/12 06:47:36","85.0049","12.7","214.37","17","60.03","22"
"05/19/12 06:52:35","85.0064","16.4","213.66","46","60.03","22"
"05/19/12 06:57:34","85.0083","27.6","214.12","129","60.03","22"
"05/19/12 07:02:36","85.0104","32.3","214.57","246","60.0","23"
"05/19/12 07:07:34","85.0127","26.4","214.49","154","60.03","23"
"05/19/12 07:12:36","85.0151","31.1","214.14","252","60.0","23"
"05/19/12 07:17:35","85.0178","41.8","215.82","247","60.0","23"
"05/19/12 07:22:36","85.0207","35.7","215.23","107","60.0","23"
"05/19/12 07:27:36","85.024","35.6","215.43","92","60.0","24"
"05/19/12 07:32:35","85.0271","48.3","215.12","302","59.96","24"
"05/19/12 07:37:36","85.0308","60.8","214.75","252","60.03","24"
"05/19/12 07:42:35","85.0348","56.1","215.78","130","60.03","24"
"05/19/12 07:47:36","85.0389","65.8","214.93","111","60.0","24"
"05/19/12 07:52:35","85.0428","45.2","214.63","353","60.0","25"
"05/19/12 07:57:35","85.0469","58.9","214.84","402","60.03","25"
"05/19/12 08:02:35","85.0508","62.6","215.59","325","60.07","25"
