"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/19/12 08:07:35","85.0562","73.5","215.4","368","60.0","25"
"05/19/12 08:12:36","85.0621","77.5","215.78","384","60.0","26"
"05/19/12 08:17:35","85.0684","79.1","215.36","393","60.03","26"
"05/19/12 08:22:35","85.0742","74.9","215.03","375","60.0","26"
"05/19/12 08:27:36","85.0796","72.1","215.67","361","60.03","26"
"05/19/12 08:32:35","85.0856","81.8","216.51","403","60.03","27"
"05/19/12 08:37:36","85.0919","80.6","216.84","396","60.03","27"
"05/19/12 08:42:35","85.0982","83.2","216.27","405","60.03","27"
"05/19/12 08:47:35","85.105","87.5","215.47","430","60.0","27"
"05/19/12 08:52:34","85.1119","91.4","215.64","442","60.03","28"
"05/19/12 08:57:36","85.1191","91.8","216.11","448","60.07","28"
"05/19/12 09:02:36","85.1262","88.4","215.43","433","60.0","29"
"05/19/12 09:07:34","85.133","88.4","215.73","431","60.03","29"
"05/19/12 09:12:35","85.1401","97.9","215.51","469","60.0","29"
"05/19/12 09:17:35","85.1479","96.4","215.52","463","60.0","29"
"05/19/12 09:22:35","85.1555","97.8","216.31","471","60.0","30"
"05/19/12 09:27:35","85.1631","100.3","215.78","485","60.03","30"
"05/19/12 09:32:35","85.1708","94.7","215.39","460","60.0","30"
"05/19/12 09:37:36","85.1785","99.3","215.8","478","60.03","31"
"05/19/12 09:42:36","85.1868","109.8","216.05","522","60.03","31"
"05/19/12 09:47:35","85.1959","120.3","216.87","567","60.0","31"
"05/19/12 09:52:36","85.2053","122.7","216.5","575","60.0","32"
"05/19/12 09:57:36","85.2148","123.7","215.86","583","60.03","32"
"05/19/12 10:02:36","85.2247","130.9","216.52","616","60.0","33"
"05/19/12 10:07:35","85.235","129.9","215.99","612","60.03","33"
"05/19/12 10:12:35","85.2453","132.6","217.29","619","60.03","33"
"05/19/12 10:17:36","85.2555","125.3","217.09","586","60.03","34"
"05/19/12 10:22:34","85.265","121.2","216.54","568","60.0","34"
"05/19/12 10:27:35","85.2753","137.1","217.24","636","60.03","35"
"05/19/12 10:32:36","85.2864","144.6","217.34","666","60.0","35"
"05/19/12 10:37:36","85.2977","147.9","216.67","683","60.0","36"
"05/19/12 10:42:36","85.3092","148.5","217.11","683","60.0","37"
"05/19/12 10:47:35","85.3207","148.4","217.37","683","60.03","37"
"05/19/12 10:52:35","85.3323","149.2","217.39","690","60.03","38"
"05/19/12 10:57:36","85.344","150.6","217.89","696","60.07","38"
"05/19/12 11:02:36","85.3557","151.8","218.66","698","60.03","38"
"05/19/12 11:07:35","85.3675","151.6","217.43","701","60.0","39"
"05/19/12 11:12:36","85.3794","153.6","217.47","712","60.03","39"
"05/19/12 11:17:35","85.3914","153.3","217.78","704","60.0","39"
"05/19/12 11:22:35","85.4034","152.9","217.6","699","60.03","39"
"05/19/12 11:27:35","85.4152","149.9","217.48","695","60.07","39"
"05/19/12 11:32:36","85.4265","148.1","217.3","686","60.03","39"
"05/19/12 11:37:35","85.4382","149.0","216.88","684","60.03","39"
"05/19/12 11:42:36","85.4501","155.6","217.58","716","60.0","39"
"05/19/12 11:47:34","85.462","155.7","217.48","716","60.0","39"
"05/19/12 11:52:36","85.4742","157.5","217.71","721","60.03","39"
"05/19/12 11:57:34","85.4864","156.6","217.5","718","60.03","39"
"05/19/12 12:02:35","85.4985","154.9","217.65","714","60.0","40"
"05/19/12 12:07:36","85.5105","156.2","217.11","723","60.07","40"
"05/19/12 12:12:36","85.5226","153.7","216.91","711","60.03","41"
"05/19/12 12:17:35","85.5346","154.1","217.21","710","60.03","41"
"05/19/12 12:22:36","85.5466","151.6","217.33","696","60.0","42"
"05/19/12 12:27:36","85.5584","152.9","217.68","705","60.03","42"
"05/19/12 12:32:35","85.5704","154.6","217.87","714","60.03","42"
"05/19/12 12:37:36","85.5824","152.1","217.8","695","60.0","43"
"05/19/12 12:42:36","85.5942","149.7","217.65","689","60.03","43"
"05/19/12 12:47:35","85.6058","150.1","217.44","691","60.0","43"
"05/19/12 12:52:36","85.6177","155.6","217.7","715","60.0","43"
"05/19/12 12:57:36","85.6294","151.7","217.56","695","60.03","43"
"05/19/12 13:02:36","85.6413","152.2","217.24","703","60.0","43"
"05/19/12 13:07:35","85.6531","152.3","217.29","700","60.03","43"
"05/19/12 13:12:36","85.6651","155.1","217.45","713","60.03","43"
"05/19/12 13:17:35","85.6772","154.7","217.82","710","60.0","42"
"05/19/12 13:22:35","85.6892","155.7","218.54","714","60.03","42"
"05/19/12 13:27:36","85.7012","155.1","218.01","710","60.0","41"
"05/19/12 13:32:36","85.7134","153.6","217.95","708","60.0","41"
"05/19/12 13:37:36","85.7254","152.5","217.13","703","60.03","41"
"05/19/12 13:42:35","85.7369","148.0","216.66","682","60.0","41"
"05/19/12 13:47:36","85.7483","144.3","216.5","669","60.0","41"
"05/19/12 13:52:35","85.7595","143.9","216.96","665","60.03","42"
"05/19/12 13:57:35","85.7707","145.2","217.31","674","60.03","42"
"05/19/12 14:02:35","85.7819","143.9","216.96","662","60.0","43"
"05/19/12 14:07:35","85.7932","136.4","216.18","635","60.03","43"
"05/19/12 14:12:36","85.8023","130.3","215.62","613","60.0","43"
"05/19/12 14:17:35","85.8124","145.9","216.85","679","60.0","42"
"05/19/12 14:22:36","85.8203","152.4","217.11","703","60.0","42"
"05/19/12 14:27:36","85.8296","139.4","217.26","649","60.0","42"
"05/19/12 14:32:34","85.8402","135.1","216.69","627","60.0","42"
"05/19/12 14:37:35","85.8508","135.6","217.27","634","60.03","42"
"05/19/12 14:42:36","85.8613","133.4","217.64","617","60.0","42"
"05/19/12 14:47:36","85.8716","130.9","216.88","609","60.03","42"
"05/19/12 14:52:35","85.8817","128.7","216.61","603","60.0","42"
"05/19/12 14:57:35","85.8917","127.6","217.03","594","60.03","42"
"05/19/12 15:02:35","85.9012","125.1","216.69","585","60.03","41"
"05/19/12 15:07:36","85.9109","122.2","216.04","578","60.03","41"
"05/19/12 15:12:35","85.9203","122.2","216.14","574","60.0","41"
"05/19/12 15:17:35","85.9297","120.1","216.39","562","60.03","41"
"05/19/12 15:22:36","85.9389","115.0","216.25","546","60.0","40"
"05/19/12 15:27:35","85.9477","113.0","215.98","537","60.0","41"
"05/19/12 15:32:36","85.9564","109.2","215.75","518","60.0","40"
"05/19/12 15:37:35","85.9649","108.4","216.86","510","60.03","40"
"05/19/12 15:42:35","85.9733","108.1","216.55","512","60.07","40"
"05/19/12 15:47:35","85.9817","109.0","217.41","516","60.03","39"
"05/19/12 15:52:36","85.9899","105.0","216.55","500","60.0","39"
"05/19/12 15:57:36","85.9962","23.0","214.1","62","60.03","39"
"05/19/12 16:02:36","85.9984","36.9","215.0","70","60.0","37"
"05/19/12 16:07:35","86.0033","74.8","215.42","376","60.03","37"
"05/19/12 16:12:36","86.0116","105.3","215.29","508","60.03","38"
"05/19/12 16:17:35","86.0194","98.1","215.08","475","60.03","38"
"05/19/12 16:22:35","86.0267","88.7","214.48","435","60.0","38"
"05/19/12 16:27:35","86.0334","83.5","214.55","412","60.03","38"
"05/19/12 16:32:36","86.0399","80.3","214.98","397","60.03","38"
"05/19/12 16:37:36","86.046","77.3","214.78","386","60.03","38"
"05/19/12 16:42:35","86.0518","72.8","215.67","363","60.07","38"
"05/19/12 16:47:35","86.0573","69.3","215.03","348","60.03","38"
"05/19/12 16:52:36","86.0625","64.3","214.2","330","60.03","38"
"05/19/12 16:57:35","86.0671","38.8","214.64","166","60.03","37"
"05/19/12 17:02:36","86.0713","39.9","213.37","350","60.07","37"
"05/19/12 17:07:35","86.0754","44.9","214.15","352","60.0","37"
"05/19/12 17:12:35","86.0794","41.0","214.51","78","60.03","37"
"05/19/12 17:17:36","86.0833","44.8","214.65","375","60.07","36"
"05/19/12 17:22:36","86.087","52.5","214.43","371","60.03","36"
"05/19/12 17:27:36","86.0904","49.7","214.34","356","60.03","36"
"05/19/12 17:32:36","86.0936","35.1","214.9","135","60.0","36"
"05/19/12 17:37:35","86.0966","41.1","214.39","195","60.0","36"
"05/19/12 17:42:35","86.0993","38.1","214.7","258","60.03","36"
"05/19/12 17:47:35","86.1018","34.5","214.3","135","60.03","36"
"05/19/12 17:52:36","86.104","26.9","214.28","133","60.03","36"
"05/19/12 17:57:36","86.106","32.3","214.08","90","60.03","35"
"05/19/12 18:02:35","86.1075","22.8","214.89","63","60.03","35"
"05/19/12 18:07:36","86.1088","26.2","214.65","63","60.03","35"
"05/19/12 18:12:36","86.1099","16.8","214.82","4","60.03","35"
"05/19/12 18:17:35","86.1112","21.5","214.33","228","60.03","35"
"05/19/12 18:22:36","86.1122","15.8","213.48","3","60.0","35"
"05/19/12 18:27:35","86.1131","8.3","212.96","171","60.03","35"
"05/19/12 18:32:36","86.1139","0.0","212.32","172","60.03","34"
"05/19/12 18:37:35","86.1147","1.7","213.17","248","60.03","34"
"05/19/12 18:42:36","86.1153","0.0","213.38","99","60.03","34"
"05/19/12 18:47:37","86.1158","5.3","212.55","156","60.0","33"
"05/19/12 18:52:35","86.1162","14.4","213.23","21","60.03","33"
"05/19/12 18:57:36","86.1167","11.0","212.82","88","60.03","33"
"05/19/12 19:02:35","86.117","0.0","213.62","0","60.03","33"
"05/19/12 19:07:35","86.1174","0.0","212.29","0","60.0","33"
"05/19/12 19:12:36","86.1177","0.0","213.83","0","60.03","33"
"05/19/12 19:17:36","86.118","13.8","213.41","55","60.03","32"
"05/20/12 06:12:36","86.1184","14.9","213.71","3","60.03","20"
"05/20/12 06:17:37","86.119","14.6","215.02","38","60.03","21"
"05/20/12 06:22:35","86.1197","14.0","214.96","45","60.0","21"
"05/20/12 06:27:36","86.1203","11.8","214.89","96","60.0","22"
"05/20/12 06:32:36","86.1211","15.5","215.28","4","60.03","22"
"05/20/12 06:37:37","86.1223","13.7","214.04","50","60.03","23"
"05/20/12 06:42:36","86.1239","22.7","214.68","54","60.0","23"
"05/20/12 06:47:37","86.1258","13.0","214.31","189","60.03","24"
"05/20/12 06:52:37","86.1272","28.9","213.96","33","60.0","24"
"05/20/12 06:57:35","86.1282","13.5","213.62","8","60.03","24"
"05/20/12 07:02:36","86.1294","13.3","213.6","193","60.0","25"
"05/20/12 07:07:36","86.1305","14.1","213.75","7","60.03","25"
"05/20/12 07:12:35","86.1315","20.2","214.48","236","60.03","25"
"05/20/12 07:17:37","86.1326","14.8","214.4","196","60.03","25"
"05/20/12 07:22:36","86.1336","11.7","213.97","4","60.0","25"
"05/20/12 07:27:37","86.1343","0.0","214.21","0","60.03","25"
"05/20/12 07:32:37","86.1349","14.8","214.43","6","60.0","25"
"05/20/12 07:37:35","86.1356","13.8","213.71","0","60.03","25"
"05/20/12 07:42:36","86.1363","11.9","213.77","15","60.03","25"
"05/20/12 07:47:37","86.1373","21.4","213.39","258","60.0","26"
"05/20/12 07:52:37","86.1395","36.1","214.58","142","60.03","26"
"05/20/12 07:57:36","86.1445","65.1","215.48","325","60.0","26"
"05/20/12 08:02:36","86.1482","61.3","215.29","382","60.03","27"
"05/20/12 08:07:37","86.1526","75.1","215.08","370","60.0","28"
"05/20/12 08:12:37","86.159","84.1","215.27","413","60.0","28"
"05/20/12 08:17:37","86.1644","35.6","214.16","85","60.03","29"
"05/20/12 08:22:36","86.1671","36.6","214.92","107","60.0","29"
"05/20/12 08:27:35","86.1711","88.8","215.38","434","60.03","30"
"05/20/12 08:32:37","86.1773","57.9","214.47","163","60.03","30"
"05/20/12 08:37:36","86.1832","84.9","215.93","416","60.03","31"
"05/20/12 08:42:37","86.1879","37.6","214.75","82","60.03","31"
"05/20/12 08:47:36","86.1926","42.3","214.63","97","59.96","31"
"05/20/12 08:52:37","86.1963","57.3","215.29","418","60.03","31"
"05/20/12 08:57:37","86.2008","36.8","215.59","95","60.03","31"
"05/20/12 09:02:36","86.2078","108.0","216.81","514","60.0","32"
"05/20/12 09:07:36","86.2146","96.7","216.21","465","60.0","32"
"05/20/12 09:12:36","86.2225","105.9","216.26","504","60.03","33"
"05/20/12 09:17:35","86.2308","108.8","216.56","519","60.03","34"
"05/20/12 09:22:36","86.2361","70.1","215.52","354","60.0","34"
"05/20/12 09:27:37","86.2441","116.2","217.57","546","60.0","35"
"05/20/12 09:32:36","86.2536","109.8","217.23","521","60.03","35"
"05/20/12 09:37:36","86.261","72.2","216.43","358","60.03","35"
"05/20/12 09:42:37","86.2692","70.8","216.68","356","60.03","35"
"05/20/12 09:47:37","86.2756","137.7","218.5","639","60.03","35"
"05/20/12 09:52:36","86.2838","138.2","217.92","635","60.03","35"
"05/20/12 09:57:37","86.2938","140.5","217.68","651","60.0","36"
"05/20/12 10:02:36","86.303","73.3","216.04","364","60.03","36"
"05/20/12 10:07:37","86.3094","79.3","215.41","393","60.03","35"
"05/20/12 10:12:36","86.3149","74.4","217.61","366","60.0","35"
"05/20/12 10:17:35","86.3217","64.4","217.37","326","60.03","34"
"05/20/12 10:22:37","86.3268","63.8","216.8","326","60.03","34"
"05/20/12 10:27:36","86.3327","96.9","217.48","461","60.03","34"
"05/20/12 10:32:36","86.339","98.5","217.73","473","60.07","34"
"05/20/12 10:37:36","86.344","74.3","216.88","369","60.0","33"
"05/20/12 10:42:36","86.3503","59.6","215.3","297","60.03","33"
"05/20/12 10:47:36","86.3543","63.3","215.89","325","60.03","32"
"05/20/12 10:52:36","86.3596","84.7","215.95","413","60.0","32"
"05/20/12 10:57:36","86.3691","93.5","216.58","450","60.03","33"
"05/20/12 11:02:36","86.378","96.3","217.48","458","60.03","34"
"05/20/12 11:07:36","86.3869","85.9","216.05","422","60.03","35"
"05/20/12 11:12:35","86.3967","148.6","217.67","685","60.0","36"
"05/20/12 11:17:36","86.4077","147.9","218.18","679","60.0","37"
"05/20/12 11:22:37","86.4187","145.7","217.96","672","60.0","38"
"05/20/12 11:27:36","86.4289","126.6","216.6","595","60.03","38"
"05/20/12 11:32:35","86.4364","78.9","216.25","394","60.03","38"
"05/20/12 11:37:36","86.4422","39.7","215.88","98","60.03","37"
"05/20/12 11:42:35","86.4448","24.1","215.08","204","60.03","36"
"05/20/12 11:47:36","86.4469","31.1","215.48","85","60.0","34"
"05/20/12 11:52:36","86.4503","60.9","216.2","310","60.0","32"
"05/20/12 11:57:37","86.4558","75.2","217.1","375","60.03","31"
"05/20/12 12:02:35","86.4646","161.3","218.1","741","60.0","32"
"05/20/12 12:07:37","86.47","43.7","215.34","361","60.03","31"
"05/20/12 12:12:37","86.4718","16.1","214.54","4","60.03","30"
"05/20/12 12:17:37","86.4727","6.3","214.31","159","60.0","29"
"05/20/12 12:47:37","86.4727","0.0","214.7","0","60.03","20"
"05/20/12 12:52:35","86.4736","16.7","214.98","19","60.03","20"
"05/20/12 12:57:36","86.4752","21.6","214.79","31","60.0","20"
"05/20/12 13:02:37","86.4764","15.1","215.43","42","60.0","20"
"05/20/12 13:07:36","86.478","31.7","215.39","100","60.03","20"
"05/20/12 13:12:37","86.4816","80.2","217.06","391","60.0","21"
"05/20/12 13:17:37","86.492","160.6","218.48","737","60.03","23"
"05/20/12 13:22:37","86.5045","165.4","218.37","759","60.0","25"
"05/20/12 13:27:37","86.5144","63.5","214.69","91","60.0","25"
"05/20/12 13:32:37","86.5173","26.5","214.42","246","60.0","25"
"05/20/12 13:37:35","86.5194","28.8","213.91","21","60.03","24"
"05/20/12 13:42:36","86.5205","6.1","214.15","151","60.0","24"
"05/20/12 13:47:37","86.5213","14.0","213.77","31","60.0","24"
"05/20/12 13:52:35","86.5223","7.8","213.39","148","60.0","23"
"05/20/12 13:57:37","86.5228","10.9","213.37","8","60.03","23"
"05/20/12 14:02:35","86.5237","13.7","213.81","3","60.07","23"
"05/20/12 14:07:35","86.5243","0.0","213.21","0","60.03","22"
"05/20/12 14:17:36","86.5251","16.5","214.4","81","60.03","22"
"05/20/12 14:22:36","86.5263","20.4","214.4","211","60.03","22"
"05/20/12 14:27:36","86.5273","0.0","214.43","0","60.0","21"
"05/20/12 14:32:37","86.5276","0.0","215.1","0","60.0","20"
"05/20/12 14:37:35","86.5278","11.2","213.48","31","60.0","19"
"05/20/12 14:42:37","86.529","34.9","214.19","218","60.0","18"
"05/20/12 14:47:36","86.533","136.8","217.29","632","60.0","18"
"05/20/12 14:52:37","86.5373","34.0","213.73","134","60.03","17"
"05/20/12 14:57:36","86.539","6.6","213.71","141","60.03","17"
"05/20/12 15:02:37","86.5394","4.6","213.16","239","60.0","16"
"05/20/12 15:27:36","86.54","12.8","214.33","14","60.03","14"
"05/20/12 17:42:41","86.54","0.0","215.26","0","60.03","15"
"05/20/12 18:22:37","86.5405","12.5","215.11","3","60.03","11"
"05/20/12 18:27:36","86.541","0.0","214.65","0","60.03","11"
"05/20/12 19:02:41","86.541","0.0","213.24","0","60.0","9"
"05/20/12 19:07:35","86.5413","7.9","213.04","0","60.03","10"
"05/20/12 19:12:37","86.5418","0.0","213.43","0","60.0","11"
"05/20/12 19:17:36","86.542","0.0","213.66","0","60.0","11"
"05/20/12 19:22:37","86.5423","0.0","214.06","0","60.03","11"
"05/21/12 05:57:38","86.5423","0.0","214.46","0","60.03","7"
"05/21/12 06:22:36","86.5435","11.3","214.45","6","60.03","9"
"05/21/12 06:27:37","86.5442","13.5","214.22","56","60.03","9"
"05/21/12 06:32:36","86.5451","14.5","215.16","1","60.03","10"
"05/21/12 06:37:36","86.5462","21.3","215.95","87","60.03","10"
"05/21/12 06:42:37","86.5476","27.1","214.87","113","60.03","11"
"05/21/12 06:47:36","86.5491","23.6","215.16","29","60.03","11"
"05/21/12 06:52:37","86.5509","25.7","215.1","289","60.03","11"
"05/21/12 06:57:37","86.5527","26.3","215.63","232","60.0","11"
"05/21/12 07:02:36","86.5547","31.9","215.18","185","60.03","11"
"05/21/12 07:07:37","86.5568","27.9","214.22","68","60.0","11"
"05/21/12 07:12:38","86.5593","37.2","215.0","146","60.03","11"
"05/21/12 07:17:36","86.5619","46.2","215.2","272","60.03","12"
"05/21/12 07:22:37","86.5644","34.4","213.92","96","60.0","12"
"05/21/12 07:27:37","86.5678","48.3","215.12","285","60.0","12"
"05/21/12 07:32:37","86.5717","62.6","215.43","104","60.0","13"
"05/21/12 07:37:37","86.576","46.1","214.39","421","60.0","13"
"05/21/12 07:42:36","86.5803","47.1","213.72","76","60.03","13"
"05/21/12 07:47:36","86.5845","65.5","214.52","334","60.03","14"
"05/21/12 07:52:37","86.5898","69.7","215.34","350","60.0","15"
"05/21/12 07:57:36","86.5953","73.2","215.78","369","60.03","15"
"05/21/12 08:02:37","86.6012","77.6","215.84","382","60.0","15"
"05/21/12 08:07:37","86.6073","80.8","215.04","400","60.0","16"
"05/21/12 08:12:36","86.6138","84.1","214.26","415","60.0","17"
"05/21/12 08:17:37","86.6205","88.5","215.33","433","60.0","17"
"05/21/12 08:22:36","86.6276","92.8","215.95","447","60.03","17"
"05/21/12 08:27:37","86.6349","96.1","215.66","462","60.0","18"
"05/21/12 08:32:36","86.6425","99.5","216.39","477","60.03","18"
"05/21/12 08:37:37","86.6503","102.6","216.92","494","60.0","18"
"05/21/12 08:47:37","86.6668","109.0","216.19","516","60.03","19"
"05/21/12 08:52:37","86.6754","111.2","215.76","529","60.03","20"
"05/21/12 08:57:36","86.6841","114.6","216.71","542","60.03","20"
"05/21/12 09:02:36","86.6932","118.2","216.61","558","60.03","20"
"05/21/12 09:07:37","86.7025","121.5","216.26","573","60.03","21"
"05/21/12 09:12:36","86.7121","124.6","216.09","583","60.0","22"
"05/21/12 09:17:37","86.7219","128.2","217.38","598","60.0","22"
"05/21/12 09:22:36","86.7319","128.8","217.05","601","60.0","22"
"05/21/12 09:27:37","86.7419","129.2","217.03","604","60.03","22"
"05/21/12 09:32:37","86.7521","130.1","215.82","610","60.0","23"
"05/21/12 09:37:37","86.7622","131.8","215.92","621","60.03","23"
"05/21/12 09:42:36","86.7725","134.7","216.98","630","60.0","24"
"05/21/12 09:47:37","86.7831","137.4","216.9","640","60.0","24"
"05/21/12 09:52:37","86.794","142.3","217.13","661","60.03","24"
"05/21/12 09:57:37","86.8052","144.8","217.8","668","60.07","25"
"05/21/12 10:02:36","86.8165","145.8","217.03","676","60.0","25"
"05/21/12 10:07:36","86.828","147.0","216.72","681","60.03","26"
"05/21/12 10:12:36","86.8396","149.9","217.06","693","60.07","26"
"05/21/12 10:17:37","86.8513","150.3","216.17","697","60.03","27"
"05/21/12 10:22:36","86.8632","152.6","218.34","700","60.0","28"
"05/21/12 10:27:37","86.8752","155.5","217.42","717","60.03","27"
"05/21/12 10:32:36","86.8873","157.0","217.11","723","60.0","28"
"05/21/12 10:37:37","86.8996","158.8","217.23","730","60.0","28"
"05/21/12 10:42:37","86.9121","161.4","217.68","735","60.0","28"
"05/21/12 10:47:36","86.9246","160.4","217.45","735","60.0","28"
"05/21/12 10:52:36","86.9371","161.4","216.73","744","60.03","29"
"05/21/12 10:57:38","86.9499","163.2","217.9","748","60.0","29"
"05/21/12 11:02:37","86.9628","166.2","218.04","759","60.03","29"
"05/21/12 11:07:36","86.9756","164.3","217.67","753","60.0","29"
"05/21/12 11:12:37","86.9885","164.2","218.22","750","60.0","30"
"05/21/12 11:17:38","87.0012","163.6","218.17","752","60.0","30"
"05/21/12 11:22:37","87.014","164.3","218.61","750","60.03","30"
"05/21/12 11:27:36","87.0269","167.0","218.65","761","60.03","31"
"05/21/12 11:32:36","87.04","168.9","217.93","769","60.03","31"
"05/21/12 11:37:37","87.0532","168.7","217.77","769","60.0","32"
"05/21/12 11:42:37","87.0663","169.8","217.8","770","60.0","32"
"05/21/12 11:47:36","87.0794","168.8","216.44","771","60.0","32"
"05/21/12 11:52:37","87.0926","170.4","217.38","781","60.03","32"
"05/21/12 11:57:38","87.106","171.6","216.93","786","60.03","32"
"05/21/12 12:02:37","87.1193","169.8","216.62","784","60.0","32"
"05/21/12 12:07:38","87.1326","172.5","216.25","795","60.03","32"
"05/21/12 12:12:38","87.1461","171.5","216.07","787","60.0","32"
"05/21/12 12:17:37","87.1595","171.6","217.92","786","60.03","32"
"05/21/12 12:22:36","87.1729","171.7","216.54","787","60.0","32"
"05/21/12 12:27:37","87.1862","171.5","216.28","788","60.03","32"
"05/21/12 12:32:36","87.1996","170.7","217.07","780","60.0","32"
"05/21/12 12:37:37","87.2128","169.5","216.64","781","60.07","33"
"05/21/12 12:42:38","87.2261","166.8","215.95","765","60.0","34"
"05/21/12 12:47:38","87.2392","169.0","216.76","776","60.03","34"
"05/21/12 12:52:36","87.2523","169.7","216.55","774","60.0","34"
"05/21/12 12:57:38","87.2656","168.7","216.99","776","60.03","34"
"05/21/12 13:02:36","87.2787","167.6","217.1","774","60.03","34"
"05/21/12 13:07:36","87.2918","166.9","217.12","765","60.03","34"
"05/21/12 13:12:37","87.305","168.3","217.36","766","60.03","34"
"05/21/12 13:17:36","87.3181","169.6","216.88","779","60.03","33"
"05/21/12 13:22:36","87.3313","167.1","216.76","771","60.03","34"
"05/21/12 13:27:37","87.3443","165.2","217.06","760","60.0","34"
"05/21/12 13:32:37","87.3571","162.8","217.54","745","60.0","34"
"05/21/12 13:37:36","87.3698","164.3","218.12","751","60.0","34"
"05/21/12 13:42:37","87.3826","163.6","218.38","746","60.0","34"
"05/21/12 13:47:36","87.3952","162.2","217.93","741","60.0","34"
"05/21/12 13:52:36","87.4078","160.5","218.48","739","60.0","34"
"05/21/12 13:57:37","87.4202","158.3","218.11","729","60.0","35"
"05/21/12 14:02:37","87.4326","159.3","217.77","732","60.03","34"
"05/21/12 14:07:37","87.4449","158.4","217.23","731","60.0","34"
"05/21/12 14:12:37","87.4572","156.9","217.46","719","60.03","34"
"05/21/12 14:17:36","87.4693","154.8","217.36","712","60.0","34"
"05/21/12 14:22:36","87.4814","153.2","217.43","707","60.0","33"
"05/21/12 14:27:38","87.4933","150.3","217.85","693","60.03","34"
"05/21/12 14:32:36","87.505","149.7","217.28","694","60.0","34"
"05/21/12 14:37:37","87.5166","147.1","217.19","682","60.0","34"
"05/21/12 14:42:38","87.5281","145.7","217.96","677","60.03","34"
"05/21/12 14:47:37","87.5393","144.6","217.84","667","60.0","34"
"05/21/12 14:52:38","87.5506","142.8","217.05","659","60.0","34"
"05/21/12 14:57:38","87.5617","141.4","217.12","656","60.07","33"
"05/21/12 15:02:36","87.5725","139.1","217.2","645","60.0","33"
"05/21/12 15:07:37","87.5833","135.3","217.96","629","60.0","33"
"05/21/12 15:12:37","87.5938","133.6","217.4","622","60.0","33"
"05/21/12 15:17:38","87.6041","130.7","217.89","605","60.03","34"
"05/21/12 15:22:37","87.6142","129.2","218.02","603","60.03","34"
"05/21/12 15:27:37","87.6241","126.3","217.64","586","60.0","34"
"05/21/12 15:32:36","87.6338","124.4","217.36","584","60.03","33"
"05/21/12 15:37:37","87.6434","120.9","217.02","571","60.03","34"
"05/21/12 15:42:38","87.6528","119.1","217.44","558","60.03","34"
"05/21/12 15:47:37","87.6619","115.3","216.33","545","60.0","34"
"05/21/12 15:52:37","87.6708","112.2","216.72","530","60.0","34"
"05/21/12 15:57:36","87.6794","109.6","217.12","523","60.03","34"
"05/21/12 16:02:37","87.6878","106.6","217.16","509","60.03","34"
"05/21/12 16:07:37","87.696","103.9","217.96","489","60.0","34"
"05/21/12 16:12:37","87.704","101.0","217.09","487","60.03","33"
"05/21/12 16:17:37","87.7118","97.5","216.91","467","60.03","33"
"05/21/12 16:22:36","87.7192","94.8","216.86","457","60.0","33"
"05/21/12 16:27:38","87.7265","91.7","216.58","446","60.0","33"
"05/21/12 16:32:37","87.7335","88.1","216.32","432","60.03","33"
"05/21/12 16:37:37","87.7402","84.9","216.24","414","60.0","32"
"05/21/12 16:42:37","87.7466","80.7","215.77","401","60.03","33"
"05/21/12 16:47:36","87.7527","78.3","216.47","386","60.0","32"
"05/21/12 16:52:36","87.7587","74.9","215.88","371","60.03","32"
"05/21/12 16:57:36","87.7643","71.1","216.49","352","60.03","32"
"05/21/12 17:02:37","87.7697","67.5","216.78","340","60.03","32"
"05/21/12 17:07:37","87.7748","63.8","215.85","324","60.0","32"
"05/21/12 17:12:37","87.7796","67.9","216.13","394","60.03","32"
"05/21/12 17:17:36","87.7837","58.0","214.81","104","60.03","32"
"05/21/12 17:22:37","87.7879","65.0","215.39","360","60.0","32"
"05/21/12 17:27:37","87.7918","43.8","215.81","374","60.07","31"
"05/21/12 17:32:37","87.7954","38.2","214.84","145","60.03","31"
"05/21/12 17:37:36","87.7987","46.9","215.28","339","60.03","31"
"05/21/12 17:42:37","87.8018","32.9","215.85","154","60.07","30"
"05/21/12 17:47:36","87.8045","38.5","214.63","252","60.03","30"
"05/21/12 17:52:37","87.807","34.6","214.17","227","60.07","30"
"05/21/12 17:57:37","87.8092","30.6","214.12","22","60.03","30"
"05/21/12 18:02:38","87.8112","23.2","214.51","23","60.03","29"
"05/21/12 18:07:36","87.8128","20.7","213.4","243","60.03","29"
"05/21/12 18:12:37","87.8143","13.1","213.24","177","60.03","28"
"05/21/12 18:17:37","87.8155","15.1","214.27","11","60.03","28"
"05/21/12 18:22:38","87.8165","4.2","213.59","96","60.03","27"
"05/21/12 18:27:37","87.8174","14.8","214.3","47","60.03","27"
"05/21/12 18:32:37","87.8181","0.0","213.81","0","60.03","26"
"05/21/12 18:37:38","87.8186","10.3","213.56","18","60.03","26"
"05/21/12 18:42:37","87.8191","13.5","213.51","6","60.03","26"
"05/21/12 18:47:38","87.8194","0.0","213.65","0","60.03","25"
"05/21/12 18:52:37","87.8197","0.0","212.63","0","60.03","25"
"05/21/12 19:07:36","87.8204","0.0","213.7","0","60.03","23"
"05/21/12 19:37:37","87.8204","0.0","213.15","0","60.0","19"
"05/22/12 05:57:38","87.8204","0.0","211.86","0","60.03","10"
"05/22/12 06:02:41","87.8204","0.0","212.27","0","60.03","11"
"05/22/12 06:07:38","87.8206","0.0","213.48","0","59.96","12"
"05/22/12 06:12:37","87.8209","12.8","214.98","1","60.03","13"
"05/22/12 06:17:38","87.8212","14.0","213.51","0","60.0","13"
"05/22/12 06:22:38","87.8217","11.9","213.4","82","60.07","13"
"05/22/12 06:27:37","87.822","2.7","213.97","246","60.03","14"
"05/22/12 06:32:38","87.8223","0.0","213.98","0","60.03","14"
"05/22/12 06:37:37","87.8227","12.3","214.73","0","60.0","14"
"05/22/12 06:42:37","87.8235","13.7","215.32","3","60.03","14"
"05/22/12 06:47:37","87.8252","24.7","214.2","143","60.03","15"
"05/22/12 06:52:38","87.827","23.4","214.07","68","60.07","15"
"05/22/12 06:57:38","87.8292","31.2","215.2","143","60.03","16"
"05/22/12 07:02:38","87.8312","25.1","213.62","192","60.0","16"
"05/22/12 07:07:37","87.8332","31.1","214.12","87","60.07","17"
"05/22/12 07:12:38","87.8361","42.2","215.83","137","60.0","17"
"05/22/12 07:17:37","87.8394","60.2","215.49","311","60.03","18"
"05/22/12 07:22:38","87.8439","66.9","215.58","336","60.0","18"
"05/22/12 07:27:37","87.8472","29.5","214.36","285","60.03","19"
"05/22/12 07:32:38","87.8499","41.7","214.7","308","60.03","19"
"05/22/12 07:37:38","87.8547","67.1","215.28","340","60.03","19"
"05/22/12 07:42:37","87.8599","72.5","215.8","360","60.03","20"
"05/22/12 07:47:38","87.8659","81.6","215.99","396","60.03","20"
"05/22/12 07:52:37","87.8724","89.3","214.82","435","60.03","21"
"05/22/12 07:57:38","87.8779","58.4","213.47","110","60.0","22"
"05/22/12 08:02:37","87.8819","42.3","214.97","315","60.0","22"
"05/22/12 08:07:38","87.8862","37.2","215.11","202","60.03","22"
"05/22/12 08:12:38","87.8895","47.5","214.33","342","60.03","21"
"05/22/12 08:17:37","87.8926","38.7","215.12","302","60.03","21"
"05/22/12 08:22:37","87.8958","48.0","215.12","366","60.03","20"
"05/22/12 08:27:36","87.8988","30.0","214.35","111","60.03","20"
"05/22/12 08:32:38","87.9011","29.4","214.76","55","60.0","20"
"05/22/12 08:42:37","87.9045","14.7","213.78","87","60.0","20"
"05/22/12 08:47:38","87.9057","10.3","213.91","270","60.0","19"
"05/22/12 08:52:37","87.9067","14.4","214.88","6","60.0","19"
"05/22/12 08:57:37","87.9079","18.6","214.38","51","60.03","19"
"05/22/12 09:02:38","87.9095","19.8","214.74","41","60.0","19"
"05/22/12 09:07:38","87.911","21.6","214.87","205","60.0","19"
"05/22/12 09:12:38","87.9131","26.1","214.96","67","60.0","19"
"05/22/12 09:17:38","87.9155","36.3","214.79","178","60.03","19"
"05/22/12 09:22:38","87.9179","33.9","214.59","186","60.07","19"
"05/22/12 09:27:37","87.9202","25.0","214.8","190","60.03","19"
"05/22/12 09:32:38","87.9227","40.3","214.55","137","60.0","19"
"05/22/12 09:37:38","87.9254","35.6","213.71","100","60.0","19"
"05/22/12 09:42:38","87.9288","50.5","215.08","233","60.0","19"
"05/22/12 09:47:37","87.9322","39.4","214.88","215","60.03","19"
"05/22/12 09:52:37","87.9356","37.3","215.42","113","60.0","20"
"05/22/12 09:57:38","87.9388","45.4","214.34","162","60.03","20"
"05/22/12 10:02:37","87.942","50.0","214.14","377","60.0","20"
"05/22/12 10:07:38","87.9459","43.3","213.79","374","60.03","20"
"05/22/12 10:12:37","87.9508","80.9","215.37","399","60.0","21"
"05/22/12 10:17:38","87.9567","77.2","214.35","387","60.03","22"
"05/22/12 10:22:38","87.9629","78.4","214.29","407","60.03","22"
"05/22/12 10:27:38","87.9704","89.5","215.59","434","60.0","23"
"05/22/12 10:32:38","87.9762","65.7","215.63","333","60.03","23"
"05/22/12 10:37:37","87.9803","48.7","214.52","153","60.03","23"
"05/22/12 10:42:37","87.9841","49.7","214.64","341","60.0","22"
"05/22/12 10:47:38","87.9872","45.8","215.29","303","60.03","22"
"05/22/12 10:52:37","87.9905","48.2","215.38","158","60.0","22"
"05/22/12 10:57:38","87.9938","48.2","215.72","248","60.03","22"
"05/22/12 11:02:38","87.9971","50.9","215.51","244","60.03","22"
"05/22/12 11:07:37","88.0008","39.2","215.21","397","60.03","22"
"05/22/12 11:12:38","88.005","60.7","214.35","173","60.0","22"
"05/22/12 11:17:38","88.0091","43.6","214.59","270","60.0","22"
"05/22/12 11:22:37","88.0135","62.6","215.64","320","60.03","22"
"05/22/12 11:27:38","88.019","79.3","217.11","384","60.0","22"
"05/22/12 11:32:37","88.0253","81.0","216.19","396","60.0","23"
"05/22/12 11:37:37","88.0312","75.4","216.02","376","60.03","23"
"05/22/12 11:42:38","88.037","68.0","215.84","342","60.0","23"
"05/22/12 11:47:38","88.0417","46.9","215.11","175","60.0","23"
"05/22/12 11:52:38","88.0457","59.5","213.53","359","60.03","23"
"05/22/12 11:57:38","88.0495","51.4","214.97","239","60.03","24"
"05/22/12 12:02:37","88.0528","35.1","215.03","172","60.03","23"
"05/22/12 12:07:37","88.0556","37.5","214.81","246","60.03","23"
"05/22/12 12:12:38","88.058","26.7","214.92","142","60.03","23"
"05/22/12 12:17:37","88.0602","28.7","214.96","102","60.03","22"
"05/22/12 12:22:37","88.0623","29.9","214.37","58","60.0","22"
"05/22/12 12:27:38","88.0644","25.1","214.27","167","60.03","21"
"05/22/12 12:32:38","88.0667","26.8","213.97","72","60.0","21"
"05/22/12 12:37:38","88.0691","38.0","214.61","188","60.0","20"
"05/22/12 12:42:38","88.0719","36.2","213.63","230","60.0","20"
"05/22/12 12:52:38","88.0762","26.3","215.18","37","60.03","20"
"05/22/12 12:57:37","88.078","25.2","215.22","294","60.03","20"
"05/22/12 13:02:37","88.0799","16.9","214.76","236","60.0","19"
"05/22/12 13:07:38","88.0819","30.1","214.85","170","60.03","19"
"05/22/12 13:12:39","88.0839","31.0","214.16","109","60.0","19"
"05/22/12 13:17:37","88.0861","38.7","213.75","232","60.03","19"
"05/22/12 13:22:37","88.0888","40.1","215.0","116","60.0","19"
"05/22/12 13:27:38","88.0915","27.1","215.08","66","60.0","19"
"05/22/12 13:32:37","88.0937","21.3","214.44","143","60.03","19"
"05/22/12 13:37:38","88.0958","24.8","214.57","72","60.0","19"
"05/22/12 13:42:37","88.0979","36.8","214.36","328","60.03","19"
"05/22/12 13:47:37","88.1003","37.4","215.18","279","60.0","19"
"05/22/12 13:52:37","88.1031","42.0","215.48","157","60.03","19"
"05/22/12 13:57:38","88.1061","34.7","215.97","177","60.03","19"
"05/22/12 14:02:37","88.1091","33.0","215.65","149","60.0","20"
"05/22/12 14:07:38","88.1118","37.2","215.64","78","60.03","20"
"05/22/12 14:12:38","88.1143","30.5","215.39","266","60.0","20"
"05/22/12 14:17:38","88.1168","33.6","214.42","155","60.03","20"
"05/22/12 14:22:37","88.1192","34.8","214.63","233","60.0","20"
"05/22/12 14:27:38","88.1213","18.0","215.0","300","60.0","20"
"05/22/12 14:32:38","88.1233","27.0","214.84","88","60.0","19"
"05/22/12 14:37:38","88.1255","34.0","214.98","104","60.03","19"
"05/22/12 14:42:38","88.1278","32.0","213.83","123","60.03","19"
"05/22/12 14:47:38","88.1301","26.1","213.86","218","60.0","19"
"05/22/12 14:52:38","88.1323","18.5","214.38","112","60.03","19"
"05/22/12 14:57:38","88.1346","27.6","215.16","130","60.03","18"
"05/22/12 15:02:37","88.1371","31.4","214.87","232","60.03","18"
"05/22/12 15:07:37","88.1398","35.8","214.47","323","60.03","18"
"05/22/12 15:12:38","88.1436","63.7","214.25","409","60.0","18"
"05/22/12 15:17:37","88.1477","43.0","214.62","396","60.03","18"
"05/22/12 15:22:37","88.1508","32.4","214.87","65","60.03","18"
"05/22/12 15:27:37","88.1528","28.8","214.17","116","60.0","18"
"05/22/12 15:32:38","88.1544","25.1","214.05","91","60.03","18"
"05/22/12 15:37:38","88.1558","18.7","214.05","242","60.0","18"
"05/22/12 15:42:37","88.1575","32.9","214.02","265","60.0","18"
"05/22/12 15:47:38","88.1594","29.1","215.2","250","60.03","17"
"05/22/12 15:52:38","88.161","14.5","214.79","216","60.0","17"
"05/22/12 15:57:38","88.1626","12.5","210.95","166","60.0","17"
"05/22/12 16:02:38","88.1642","16.0","214.3","96","60.03","17"
"05/22/12 16:07:38","88.166","20.8","215.04","17","60.0","17"
"05/22/12 16:17:37","88.1689","22.8","214.52","158","60.03","17"
"05/22/12 16:22:39","88.1701","12.2","213.58","58","60.0","17"
"05/22/12 16:27:38","88.1711","7.6","213.72","200","60.0","16"
"05/22/12 16:32:38","88.1719","15.2","214.15","1","60.03","16"
"05/22/12 16:37:37","88.1725","12.1","213.69","6","60.03","15"
"05/22/12 16:42:38","88.1731","12.4","213.46","21","60.0","15"
"05/22/12 16:47:38","88.174","12.3","213.39","13","60.03","15"
"05/22/12 16:52:37","88.1757","35.2","213.78","169","60.03","15"
"05/22/12 16:57:38","88.1788","31.1","214.33","307","60.03","16"
"05/22/12 17:02:38","88.1814","25.7","213.76","146","60.03","16"
"05/22/12 17:07:37","88.1834","19.2","213.68","16","60.03","16"
"05/22/12 17:12:39","88.185","14.0","213.98","33","60.03","16"
"05/22/12 17:17:37","88.1864","11.6","214.22","131","60.03","16"
"05/22/12 17:22:37","88.1879","25.9","214.4","213","60.03","16"
"05/22/12 17:27:38","88.1893","15.2","214.73","4","60.0","16"
"05/22/12 17:32:38","88.1904","12.9","215.1","28","60.0","15"
"05/22/12 17:37:37","88.191","0.0","214.12","0","60.03","15"
"05/22/12 17:42:38","88.1915","10.7","214.43","7","60.03","15"
"05/22/12 17:47:37","88.1919","11.7","213.94","3","60.0","15"
"05/22/12 17:52:39","88.1924","12.4","214.15","180","60.07","15"
"05/22/12 17:57:38","88.1929","0.0","214.26","0","60.03","15"
"05/22/12 18:02:39","88.1934","7.1","213.6","0","60.03","15"
"05/23/12 06:12:39","88.1944","0.0","215.2","0","60.0","14"
"05/23/12 06:17:37","88.1949","11.0","215.09","1","60.0","14"
"05/23/12 06:22:39","88.1954","0.0","215.12","0","60.03","14"
"05/23/12 06:27:37","88.1959","6.8","215.13","0","60.03","14"
"05/23/12 06:32:38","88.1965","13.5","215.13","57","60.03","15"
"05/23/12 06:37:37","88.1972","11.0","215.25","176","60.0","15"
"05/23/12 06:42:38","88.1981","9.4","215.41","210","60.03","15"
"05/23/12 06:47:38","88.1989","13.6","214.54","2","60.0","15"
"05/23/12 06:52:38","88.1998","15.2","215.5","10","60.0","15"
"05/23/12 06:57:38","88.2007","7.8","215.43","243","60.0","15"
"05/23/12 07:02:38","88.2015","10.8","214.48","111","60.03","15"
"05/23/12 07:07:38","88.2021","14.5","212.88","12","60.03","15"
"05/23/12 07:12:38","88.2028","13.0","213.3","14","60.03","15"
"05/23/12 07:17:38","88.2034","12.3","213.51","3","60.03","15"
"05/23/12 07:22:39","88.2044","17.6","213.57","9","60.03","15"
"05/23/12 07:27:38","88.2063","25.8","213.92","233","60.03","16"
"05/23/12 07:32:39","88.2091","52.3","214.73","386","60.03","16"
"05/23/12 07:37:37","88.2134","62.7","216.75","321","60.0","17"
"05/23/12 07:42:38","88.2187","72.4","217.19","361","60.03","17"
"05/23/12 07:47:38","88.224","56.2","216.84","395","60.0","18"
"05/23/12 07:52:38","88.2286","74.0","217.4","365","60.0","18"
"05/23/12 07:57:38","88.2343","43.0","216.79","330","60.07","19"
"05/23/12 08:02:38","88.2366","25.6","214.81","89","60.03","19"
"05/23/12 08:07:39","88.2389","27.8","215.09","82","60.0","19"
"05/23/12 08:12:38","88.2421","90.9","215.49","445","60.03","19"
"05/23/12 08:17:39","88.2494","102.1","216.35","486","60.0","19"
"05/23/12 08:22:38","88.2559","93.3","216.51","452","60.03","20"
"05/23/12 08:27:39","88.2611","37.5","215.38","245","60.03","20"
"05/23/12 08:32:38","88.2645","56.0","215.54","357","60.03","20"
"05/23/12 08:37:39","88.2704","66.7","216.47","336","60.0","20"
"05/23/12 08:42:39","88.2765","66.3","215.31","339","60.07","20"
"05/23/12 08:47:38","88.2803","36.8","213.86","355","60.0","21"
"05/23/12 08:52:38","88.2834","36.8","214.82","297","60.0","20"
"05/23/12 08:57:39","88.2869","41.6","213.4","233","60.03","20"
"05/23/12 09:02:38","88.2914","75.7","215.14","378","60.0","20"
"05/23/12 09:07:38","88.2963","64.5","215.36","326","60.03","21"
"05/23/12 09:12:38","88.301","56.4","216.44","106","60.03","21"
"05/23/12 09:17:37","88.3052","56.7","216.89","203","60.0","21"
"05/23/12 09:22:38","88.3109","77.6","217.1","384","60.0","22"
"05/23/12 09:27:38","88.3163","73.0","216.69","359","60.03","22"
"05/23/12 09:32:39","88.3216","43.3","216.27","353","60.0","22"
"05/23/12 09:37:38","88.3258","40.7","215.88","413","60.0","22"
"05/23/12 09:42:39","88.3299","53.9","215.63","141","60.03","22"
"05/23/12 09:47:37","88.3342","64.8","216.05","331","60.03","22"
"05/23/12 09:52:37","88.3387","49.5","215.31","338","60.03","22"
"05/23/12 09:57:37","88.3425","56.9","215.25","375","60.03","22"
"05/23/12 10:02:38","88.3474","66.6","216.38","338","60.07","22"
"05/23/12 10:07:39","88.3537","60.9","216.06","314","60.03","22"
"05/23/12 10:12:38","88.3605","95.4","214.8","462","60.03","23"
"05/23/12 10:17:38","88.3684","124.1","217.41","582","60.03","24"
"05/23/12 10:22:39","88.3789","128.9","217.42","601","60.03","25"
"05/23/12 10:27:39","88.3886","131.3","217.44","604","60.0","25"
"05/23/12 10:32:39","88.3989","99.0","217.82","476","60.03","26"
"05/23/12 10:37:39","88.4082","116.5","218.12","546","60.03","26"
"05/23/12 10:42:38","88.4182","140.4","218.2","651","60.03","27"
"05/23/12 10:47:39","88.4289","118.2","218.14","551","60.0","27"
"05/23/12 10:52:37","88.4358","96.4","216.62","466","60.0","27"
"05/23/12 10:57:37","88.4431","122.1","218.01","572","60.03","27"
"05/23/12 11:02:39","88.4518","120.2","217.63","562","60.03","27"
"05/23/12 11:07:39","88.4612","129.6","217.59","603","60.03","28"
"05/23/12 11:12:38","88.4717","114.4","216.83","535","60.0","28"
"05/23/12 11:17:39","88.481","122.0","216.75","573","60.0","29"
"05/23/12 11:22:38","88.4881","94.4","216.43","455","60.0","28"
"05/23/12 11:27:37","88.4951","76.2","215.69","377","60.03","28"
"05/23/12 11:32:39","88.5029","107.1","216.22","509","60.0","28"
"05/23/12 11:37:39","88.5091","72.4","215.68","363","60.0","28"
"05/23/12 11:42:38","88.5145","66.6","215.99","335","60.0","27"
"05/23/12 11:47:39","88.5195","60.7","216.21","312","60.0","27"
"05/23/12 11:52:39","88.524","65.9","215.89","334","60.0","27"
"05/23/12 11:57:38","88.5292","65.1","214.57","332","60.07","27"
"05/23/12 12:02:37","88.5341","62.6","216.28","316","60.0","27"
"05/23/12 12:07:37","88.5386","43.9","215.09","274","60.0","27"
"05/23/12 12:12:38","88.5425","41.6","214.77","222","60.0","27"
"05/23/12 12:17:38","88.5465","67.6","214.51","289","60.0","27"
"05/23/12 12:22:38","88.5511","79.5","215.13","395","60.03","27"
"05/23/12 12:27:37","88.5611","150.3","217.64","695","60.03","28"
"05/23/12 12:32:38","88.5747","183.1","218.61","830","60.0","30"
"05/23/12 12:37:38","88.5868","106.2","216.32","508","60.03","31"
"05/23/12 12:42:39","88.5954","88.0","216.67","427","60.03","30"
"05/23/12 12:47:38","88.6054","143.9","217.43","666","60.03","31"
"05/23/12 12:52:37","88.612","64.1","215.75","329","60.0","30"
"05/23/12 12:57:37","88.617","69.0","216.96","346","60.03","29"
"05/23/12 13:02:39","88.6226","63.9","216.09","325","60.03","29"
"05/23/12 13:07:39","88.6275","66.4","215.3","338","60.03","28"
"05/23/12 13:12:39","88.6352","164.3","218.19","747","60.03","29"
"05/23/12 13:17:38","88.6447","182.5","218.21","828","60.03","30"
"05/23/12 13:22:37","88.6571","169.6","218.41","773","60.03","31"
"05/23/12 13:27:39","88.6699","142.7","217.88","663","60.0","32"
"05/23/12 13:32:39","88.6828","171.9","218.88","781","60.03","33"
"05/23/12 13:37:38","88.6951","125.7","217.99","589","60.0","33"
"05/23/12 13:42:38","88.7089","181.8","219.12","821","60.0","35"
"05/23/12 13:47:39","88.7165","67.3","216.16","337","60.0","33"
"05/23/12 13:52:37","88.7245","138.3","217.94","648","60.03","33"
"05/23/12 13:57:39","88.7342","175.8","218.65","797","60.0","33"
"05/23/12 14:02:38","88.7456","75.7","215.97","377","60.03","33"
"05/23/12 14:07:38","88.7567","145.4","217.72","668","60.03","34"
"05/23/12 14:12:38","88.7677","170.5","218.45","772","60.0","34"
"05/23/12 14:17:39","88.7791","152.5","218.73","700","60.0","34"
"05/23/12 14:22:39","88.7906","148.4","218.3","684","60.0","35"
"05/23/12 14:27:39","88.8022","155.6","218.9","711","60.03","35"
"05/23/12 14:32:37","88.8136","142.1","218.28","651","60.03","35"
"05/23/12 14:37:39","88.8239","151.2","217.89","693","60.03","35"
"05/23/12 14:42:38","88.835","86.0","215.65","422","60.0","35"
"05/23/12 14:47:38","88.84","57.0","214.44","82","60.0","34"
"05/23/12 14:52:38","88.8444","67.4","215.33","342","60.03","33"
"05/23/12 14:57:37","88.8508","118.4","216.46","559","60.03","33"
"05/23/12 15:02:39","88.8603","124.5","216.75","585","60.0","33"
"05/23/12 15:07:39","88.8699","126.6","217.6","592","60.03","34"
"05/23/12 15:12:39","88.8797","133.1","217.85","617","60.03","34"
"05/23/12 15:17:37","88.8904","133.7","216.75","622","60.03","34"
"05/23/12 15:22:39","88.8989","79.0","215.7","390","60.0","34"
"05/23/12 15:27:39","88.9063","101.4","217.06","479","60.0","33"
"05/23/12 15:32:38","88.914","101.7","217.54","488","60.0","33"
"05/23/12 15:37:39","88.9221","103.3","217.19","494","60.03","34"
"05/23/12 15:42:38","88.9297","93.3","216.65","450","60.0","33"
"05/23/12 15:47:39","88.9365","79.2","216.09","389","60.03","33"
"05/23/12 15:52:39","88.9414","43.8","216.0","392","60.0","33"
"05/23/12 15:57:38","88.9458","51.7","216.22","164","60.03","32"
"05/23/12 16:02:38","88.9503","49.2","214.66","354","60.0","32"
"05/23/12 16:07:39","88.9553","68.3","215.36","345","60.03","31"
"05/23/12 16:12:39","88.9627","121.6","217.36","568","60.0","32"
"05/23/12 16:17:37","88.9717","114.2","216.59","536","60.03","32"
"05/23/12 16:22:38","88.979","83.0","216.16","405","60.03","32"
"05/23/12 16:27:39","88.985","77.9","215.87","386","60.03","32"
"05/23/12 16:32:38","88.9911","89.0","215.55","436","60.03","32"
"05/23/12 16:37:39","88.9983","89.7","215.6","437","60.03","32"
"05/23/12 16:42:39","89.0049","81.7","215.15","401","60.0","32"
"05/23/12 16:47:39","89.0109","72.2","215.81","362","60.0","32"
"05/23/12 16:52:39","89.0155","33.3","214.01","156","60.03","31"
"05/23/12 16:57:38","89.0187","64.2","214.97","325","60.03","30"
"05/23/12 17:02:39","89.0235","57.6","214.61","360","60.03","31"
"05/23/12 17:07:39","89.0276","39.4","214.62","124","60.0","31"
"05/23/12 17:12:38","89.0321","49.4","215.6","361","60.03","31"
"05/23/12 17:17:38","89.0363","42.5","214.45","388","60.0","30"
"05/23/12 17:22:38","89.0403","55.5","214.78","380","60.03","30"
"05/23/12 17:27:38","89.0443","50.7","215.05","313","60.0","30"
"05/23/12 17:32:39","89.0475","45.9","215.02","323","60.03","29"
"05/23/12 17:37:38","89.0503","42.8","215.12","322","60.03","29"
"05/23/12 17:42:39","89.0533","43.5","215.25","248","60.03","29"
"05/23/12 17:47:39","89.0567","56.7","215.49","158","60.03","29"
"05/23/12 17:52:38","89.0598","47.2","215.59","348","60.03","29"
"05/23/12 17:57:38","89.0629","31.3","214.78","81","60.11","29"
"05/23/12 18:02:38","89.0652","22.0","214.61","163","60.0","29"
"05/23/12 18:07:39","89.0664","7.1","213.51","285","60.0","29"
"05/23/12 18:12:38","89.0677","12.3","214.71","78","60.03","29"
"05/23/12 18:17:38","89.0691","12.4","214.68","4","60.03","28"
"05/23/12 18:22:39","89.0705","17.1","214.14","9","60.03","28"
"05/23/12 18:27:39","89.0717","14.8","214.32","4","60.03","28"
"05/23/12 18:32:38","89.0728","16.5","214.67","25","60.03","28"
"05/23/12 18:37:38","89.0738","15.4","214.54","219","60.03","28"
"05/23/12 18:42:38","89.0748","14.9","214.32","101","60.03","28"
"05/23/12 18:47:39","89.0757","14.0","215.21","5","60.03","27"
"05/23/12 18:52:38","89.0765","12.8","214.65","44","60.0","27"
"05/23/12 18:57:38","89.077","13.6","214.34","10","60.03","26"
"05/23/12 19:02:39","89.0774","0.0","214.55","0","60.03","26"
"05/23/12 19:07:37","89.0776","0.0","213.44","0","60.03","26"
"05/24/12 07:07:38","89.0778","0.0","214.23","0","60.03","15"
"05/24/12 07:12:39","89.0784","11.0","213.99","24","60.03","16"
"05/24/12 07:17:39","89.0795","12.0","214.3","21","60.0","17"
"05/24/12 07:22:38","89.0806","14.8","215.37","3","60.0","17"
"05/24/12 07:27:38","89.0818","23.7","215.04","176","60.03","18"
"05/24/12 07:32:39","89.0828","13.7","215.55","63","60.03","18"
"05/24/12 07:37:39","89.084","12.9","214.31","19","60.07","18"
"05/24/12 07:42:39","89.0851","13.2","214.91","17","60.03","18"
"05/24/12 07:47:38","89.0859","10.3","214.76","0","60.03","18"
"05/24/12 07:52:39","89.0865","6.8","214.0","127","60.03","18"
"05/24/12 07:57:39","89.087","14.1","214.54","91","60.0","18"
"05/24/12 08:02:38","89.0876","13.8","214.73","4","60.03","18"
"05/24/12 08:07:39","89.0884","12.1","214.29","1","60.0","18"
"05/24/12 08:12:39","89.0894","27.2","214.46","57","60.03","19"
"05/24/12 08:17:39","89.0917","31.9","215.15","257","60.0","19"
"05/24/12 08:22:39","89.0951","64.8","215.84","327","60.0","19"
"05/24/12 08:27:38","89.0993","49.7","214.79","121","60.0","20"
"05/24/12 08:32:39","89.1031","54.7","214.79","358","60.0","20"
"05/24/12 08:37:39","89.1052","32.1","214.65","100","60.0","20"
"05/24/12 08:42:39","89.1075","31.6","214.98","86","60.0","20"
"05/24/12 08:47:38","89.1103","43.3","214.5","302","60.03","20"
"05/24/12 08:52:40","89.1145","76.8","215.25","384","60.0","21"
"05/24/12 08:57:39","89.1194","38.0","215.95","355","60.0","22"
"05/24/12 09:02:38","89.125","63.9","216.53","326","60.03","22"
"05/24/12 09:07:39","89.1326","99.7","216.15","479","60.0","23"
"05/24/12 09:12:39","89.1407","98.1","216.15","469","60.0","24"
"05/24/12 09:17:38","89.1491","110.3","216.41","522","60.03","24"
"05/24/12 09:22:39","89.1578","115.5","217.26","537","60.03","25"
"05/24/12 09:27:38","89.1671","119.7","217.17","560","60.03","26"
"05/24/12 09:32:38","89.1767","122.9","216.6","574","60.0","27"
"05/24/12 09:37:39","89.1821","46.0","214.99","383","60.03","26"
"05/24/12 09:42:38","89.1862","51.1","214.46","199","60.03","26"
"05/24/12 09:47:39","89.1912","79.3","215.79","391","60.0","26"
"05/24/12 09:52:38","89.1981","96.0","216.12","462","60.0","27"
"05/24/12 09:57:39","89.2042","67.1","215.66","342","60.03","27"
"05/24/12 10:02:38","89.2123","143.9","217.61","667","60.03","28"
"05/24/12 10:07:39","89.2244","155.3","218.74","713","60.0","30"
"05/24/12 10:12:39","89.235","138.6","217.03","641","60.03","30"
"05/24/12 10:17:38","89.2452","130.4","216.13","609","60.0","31"
"05/24/12 10:22:39","89.2557","140.5","216.89","650","60.0","32"
"05/24/12 10:27:39","89.2667","139.5","217.05","645","60.03","32"
"05/24/12 10:32:38","89.2758","61.7","215.04","321","60.03","32"
"05/24/12 10:37:39","89.2839","78.9","215.89","389","60.0","32"
"05/24/12 10:42:38","89.2913","113.3","217.31","528","60.0","32"
"05/24/12 10:47:39","89.3011","150.5","217.53","692","60.03","33"
"05/24/12 10:52:38","89.3127","170.8","218.19","780","60.03","34"
"05/24/12 10:57:38","89.3203","97.2","215.98","471","60.03","34"
"05/24/12 11:02:39","89.3293","83.1","216.11","407","60.0","34"
"05/24/12 11:07:38","89.3363","64.1","215.76","326","60.0","33"
