"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 11:12:38","89.3404","61.1","215.42","318","60.03","32"
"05/24/12 11:17:38","89.3468","73.8","215.62","368","60.03","32"
"05/24/12 11:22:39","89.3536","73.5","215.88","369","60.03","32"
"05/24/12 11:27:39","89.3606","67.4","215.8","341","60.0","32"
"05/24/12 11:32:39","89.3658","51.5","215.15","215","60.0","31"
"05/24/12 11:37:38","89.3693","41.7","214.8","409","60.0","30"
"05/24/12 11:42:39","89.3759","69.2","216.3","348","60.0","31"
"05/24/12 11:47:38","89.3824","109.5","216.94","522","60.03","31"
"05/24/12 11:52:39","89.3916","85.8","216.11","420","60.0","32"
"05/24/12 11:57:40","89.3962","47.5","215.9","115","60.03","31"
"05/24/12 12:02:39","89.403","92.8","215.73","447","60.0","32"
"05/24/12 12:07:38","89.4127","183.3","217.64","838","60.0","33"
"05/24/12 12:12:39","89.4214","142.1","217.15","657","60.03","33"
"05/24/12 12:17:39","89.4325","63.2","215.43","319","60.0","34"
"05/24/12 12:22:39","89.4443","160.0","217.6","737","60.0","36"
"05/24/12 12:27:40","89.4565","161.3","216.93","742","60.03","37"
"05/24/12 12:32:39","89.4676","158.0","217.24","723","60.0","38"
"05/24/12 12:37:39","89.48","157.1","217.28","724","60.03","39"
"05/24/12 12:42:38","89.4921","172.7","217.59","789","60.03","40"
"05/24/12 12:47:38","89.4921","163.5","217.22","750","60.0","40"
"05/24/12 12:52:38","89.5044","153.4","218.17","705","60.0","40"
"05/24/12 12:57:40","89.5165","150.7","217.27","697","60.03","40"
"05/24/12 13:02:39","89.5282","150.7","216.45","701","60.03","40"
"05/24/12 13:07:38","89.54","152.0","216.49","704","60.0","41"
"05/24/12 13:12:38","89.5519","153.8","217.07","704","60.03","40"
"05/24/12 13:17:38","89.5636","66.9","214.68","342","60.03","40"
"05/24/12 13:22:39","89.5713","71.4","215.78","357","60.0","39"
"05/24/12 13:27:39","89.5754","34.9","215.14","91","60.0","37"
"05/24/12 13:32:39","89.5778","14.6","214.07","59","60.0","36"
"05/24/12 13:37:38","89.5798","27.6","214.04","252","60.0","34"
"05/24/12 13:42:39","89.583","42.6","215.0","381","60.0","33"
"05/24/12 13:47:40","89.5897","85.8","215.78","418","60.03","32"
"05/24/12 13:52:39","89.5992","173.5","217.6","793","60.03","33"
"05/24/12 13:57:39","89.6111","155.5","217.75","712","60.0","35"
"05/24/12 14:02:40","89.6211","155.8","216.82","721","60.0","36"
"05/24/12 14:07:39","89.6312","148.9","216.96","690","60.03","36"
"05/24/12 14:12:39","89.6421","154.6","216.79","713","60.03","38"
"05/24/12 14:17:40","89.6524","110.0","216.15","520","60.03","38"
"05/24/12 14:22:40","89.6625","128.3","216.38","604","60.03","40"
"05/24/12 14:27:39","89.6722","148.8","216.99","692","60.03","41"
"05/24/12 14:32:38","89.6799","76.4","215.08","378","60.0","40"
"05/24/12 14:37:39","89.6887","140.9","216.64","650","60.0","39"
"05/24/12 14:42:39","89.699","139.1","216.61","650","60.0","40"
"05/24/12 14:47:39","89.7071","136.0","216.83","630","60.03","39"
"05/24/12 14:52:40","89.7142","131.0","215.96","609","60.0","38"
"05/24/12 14:57:38","89.7241","125.3","216.31","590","60.0","38"
"05/24/12 15:02:39","89.7337","123.9","216.87","585","60.07","38"
"05/24/12 15:07:39","89.7434","122.8","216.45","578","60.0","38"
"05/24/12 15:12:39","89.7528","119.5","216.4","565","60.0","38"
"05/24/12 15:17:39","89.7621","116.6","216.12","550","60.0","38"
"05/24/12 15:22:39","89.7711","116.2","216.44","549","60.0","38"
"05/24/12 15:27:40","89.7802","116.3","216.52","546","60.0","38"
"05/24/12 15:32:40","89.7891","111.9","215.92","530","60.03","38"
"05/24/12 15:37:38","89.7963","108.0","216.02","512","60.0","38"
"05/24/12 15:42:39","89.8045","106.0","218.01","501","60.03","37"
"05/24/12 15:47:39","89.8126","101.6","215.62","487","60.03","37"
"05/24/12 15:52:38","89.8204","98.4","216.03","469","60.0","37"
"05/24/12 15:57:40","89.828","94.9","216.45","458","60.0","37"
"05/24/12 16:02:40","89.8351","91.5","216.32","444","60.03","37"
"05/24/12 16:07:39","89.8421","90.8","216.34","438","60.03","37"
"05/24/12 16:12:39","89.849","86.3","216.59","417","60.0","37"
"05/24/12 16:17:38","89.8556","83.7","215.62","414","60.03","37"
"05/24/12 16:22:40","89.862","79.8","216.2","395","60.03","37"
"05/24/12 16:27:38","89.8681","78.5","215.13","387","60.0","36"
"05/24/12 16:32:39","89.874","75.1","215.69","373","60.03","36"
"05/24/12 16:37:38","89.8796","72.7","214.11","367","60.03","35"
"05/24/12 16:42:39","89.8852","70.3","215.17","351","60.0","35"
"05/24/12 16:47:39","89.8905","67.0","216.01","335","60.03","34"
"05/24/12 16:52:40","89.8955","63.7","214.61","323","60.0","34"
"05/24/12 16:57:39","89.9004","67.4","215.25","163","60.03","34"
"05/24/12 17:02:39","89.9045","46.5","215.93","414","60.07","33"
"05/24/12 17:07:40","89.9087","56.8","214.47","214","60.0","33"
"05/24/12 17:12:38","89.9127","43.2","213.96","328","60.03","33"
"05/24/12 17:17:39","89.9167","56.1","214.65","116","60.0","33"
"05/24/12 17:22:40","89.9202","38.2","214.67","345","60.0","33"
"05/24/12 17:27:38","89.9236","36.8","215.35","141","60.03","32"
"05/24/12 17:32:38","89.9267","37.3","214.12","337","60.03","32"
"05/24/12 17:37:38","89.9297","30.7","214.62","287","60.0","32"
"05/24/12 17:42:38","89.9323","38.5","214.87","172","60.03","32"
"05/24/12 17:47:39","89.9348","35.2","215.0","86","60.03","32"
"05/24/12 17:52:39","89.9372","32.8","214.86","161","60.07","31"
"05/24/12 17:57:39","89.9393","25.9","214.49","44","60.03","31"
"05/24/12 18:02:39","89.941","12.9","214.81","12","60.0","31"
"05/24/12 18:07:39","89.9424","25.8","213.76","117","60.0","31"
"05/24/12 18:12:39","89.9434","14.0","214.41","47","60.03","30"
"05/24/12 18:17:40","89.944","0.0","214.21","0","60.0","29"
"05/24/12 18:22:38","89.9446","15.2","214.52","259","60.03","29"
"05/24/12 18:27:39","89.9453","11.2","214.12","257","60.03","28"
"05/24/12 18:32:39","89.9459","5.8","214.86","0","60.03","28"
"05/24/12 18:37:39","89.9464","0.0","214.06","87","60.03","28"
"05/25/12 06:22:40","89.9473","12.8","213.08","0","60.07","15"
"05/25/12 06:27:40","89.9477","12.8","213.98","10","60.03","15"
"05/25/12 06:52:40","89.951","0.0","214.61","0","60.03","16"
"05/25/12 06:57:40","89.9523","26.9","214.61","100","60.03","16"
"05/25/12 07:02:40","89.9543","33.8","214.61","233","60.03","16"
"05/25/12 07:07:40","89.9564","45.2","215.35","92","60.03","17"
"05/25/12 07:12:39","89.9592","38.5","214.34","98","60.03","17"
"05/25/12 07:17:39","89.9615","46.5","214.93","313","60.03","17"
"05/25/12 07:22:38","89.9648","23.0","214.49","17","60.03","17"
"05/25/12 07:27:38","89.9681","40.5","215.45","352","60.03","17"
"05/25/12 07:32:38","89.971","28.8","214.63","83","60.03","17"
"05/25/12 07:37:38","89.975","27.6","214.99","172","60.0","17"
"05/25/12 07:42:40","89.9791","16.4","213.55","212","60.0","18"
"05/25/12 07:47:39","89.9828","83.0","215.73","410","60.03","18"
"05/25/12 07:52:40","89.9876","39.5","214.4","267","60.0","18"
"05/25/12 07:57:38","89.9917","86.0","215.82","423","60.03","18"
"05/25/12 08:02:38","89.9977","89.1","216.16","435","60.0","18"
"05/25/12 08:07:39","90.0033","83.2","216.32","406","60.0","18"
"05/25/12 08:12:39","90.0096","85.4","216.9","415","60.0","19"
"05/25/12 08:17:40","90.0163","87.8","217.25","425","60.0","19"
"05/25/12 08:22:40","90.0232","93.9","215.85","455","60.0","19"
"05/25/12 08:27:39","90.0306","102.6","216.53","491","60.03","19"
"05/25/12 08:32:39","90.0371","109.1","216.69","520","60.03","19"
"05/25/12 08:37:38","90.0451","117.6","216.51","554","60.0","20"
"05/25/12 08:42:39","90.0532","116.7","216.5","551","60.03","20"
"05/25/12 08:47:38","90.0602","72.0","215.06","361","60.0","20"
"05/25/12 08:52:39","90.0683","123.2","217.48","581","60.07","20"
"05/25/12 08:57:39","90.0762","118.8","216.16","555","60.03","20"
"05/25/12 09:02:39","90.0842","166.6","216.6","767","60.03","20"
"05/25/12 09:07:40","90.092","124.9","215.56","586","59.96","20"
"05/25/12 09:12:39","90.1018","155.1","216.96","716","60.0","20"
"05/25/12 09:17:39","90.1099","87.3","215.29","424","60.0","20"
"05/25/12 09:22:39","90.1173","82.7","214.62","409","60.0","20"
"05/25/12 09:27:39","90.1229","70.9","215.86","356","60.0","20"
"05/25/12 09:32:38","90.1287","82.3","215.79","407","60.03","20"
"05/25/12 09:37:39","90.1376","164.4","217.9","755","60.0","20"
"05/25/12 09:42:39","90.1484","146.6","216.99","677","60.03","21"
"05/25/12 09:47:39","90.1586","161.2","216.95","746","60.03","21"
"05/25/12 09:52:39","90.1686","128.7","215.81","597","60.03","21"
"05/25/12 09:57:39","90.1762","174.5","217.29","796","60.03","21"
"05/25/12 10:02:40","90.1872","184.1","218.3","836","60.03","22"
"05/25/12 10:07:38","90.1978","140.2","217.09","646","60.0","22"
"05/25/12 10:12:40","90.2097","180.7","219.09","817","60.03","23"
"05/25/12 10:17:38","90.2213","189.5","218.52","860","60.03","23"
"05/25/12 10:22:39","90.2339","47.2","215.65","251","60.0","23"
"05/25/12 10:27:39","90.2437","52.7","215.26","329","60.03","23"
"05/25/12 10:32:40","90.2571","182.7","217.98","831","60.03","24"
"05/25/12 10:37:38","90.2698","178.5","218.2","812","60.03","24"
"05/25/12 10:42:39","90.2826","107.3","216.57","508","60.0","24"
"05/25/12 10:47:39","90.2946","48.9","215.72","104","60.0","24"
"05/25/12 10:52:40","90.3057","67.1","215.83","339","60.07","24"
"05/25/12 10:57:38","90.3184","179.7","218.87","821","60.07","24"
"05/25/12 11:02:39","90.3304","194.6","218.71","887","60.07","24"
"05/25/12 11:07:40","90.3427","195.6","219.1","879","60.03","25"
"05/25/12 11:12:40","90.3544","59.5","215.74","396","60.0","24"
"05/25/12 11:17:40","90.3665","186.7","218.54","848","60.03","24"
"05/25/12 11:22:40","90.381","186.0","218.37","845","60.03","25"
"05/25/12 11:27:38","90.3953","182.8","218.17","836","60.03","25"
"05/25/12 11:32:39","90.4077","191.5","218.73","868","60.03","25"
"05/25/12 11:37:39","90.4216","178.7","218.76","813","60.07","25"
"05/25/12 11:42:39","90.4355","178.4","217.87","810","60.03","25"
"05/25/12 11:47:39","90.4496","180.2","218.02","820","60.03","25"
"05/25/12 11:52:40","90.4636","180.2","217.81","816","60.03","25"
"05/25/12 11:57:40","90.4777","182.8","217.19","829","60.03","25"
"05/25/12 12:02:38","90.4919","189.7","217.42","861","60.03","25"
"05/25/12 12:07:38","90.5059","182.9","217.26","839","60.03","25"
"05/25/12 12:12:40","90.5202","174.2","217.12","799","60.03","25"
"05/25/12 12:17:39","90.5344","186.8","217.8","848","60.03","25"
"05/25/12 12:22:39","90.5474","174.1","218.0","793","60.03","25"
"05/25/12 12:27:39","90.561","186.3","217.62","849","60.03","25"
"05/25/12 12:32:39","90.5753","183.1","218.2","831","60.03","25"
"05/25/12 12:37:39","90.5897","189.0","218.25","859","60.03","25"
"05/25/12 12:42:39","90.6025","111.0","216.48","530","60.03","25"
"05/25/12 12:47:40","90.6108","103.5","216.76","497","60.03","24"
"05/25/12 12:52:40","90.6195","105.7","217.0","502","60.0","23"
"05/25/12 12:57:39","90.6309","125.2","217.35","587","60.07","24"
"05/25/12 13:02:40","90.6446","153.7","218.66","704","60.07","24"
"05/25/12 13:07:39","90.6587","183.7","218.96","828","60.07","25"
"05/25/12 13:12:38","90.6728","181.1","218.8","821","60.03","26"
"05/25/12 13:17:39","90.6863","166.3","219.01","762","60.07","26"
"05/25/12 13:22:39","90.6977","103.3","216.82","493","60.07","25"
"05/25/12 13:27:40","90.7059","178.9","218.82","808","60.03","24"
"05/25/12 13:32:39","90.7202","180.2","219.12","817","60.03","25"
"05/25/12 13:37:39","90.7338","185.5","219.11","843","60.03","26"
"05/25/12 13:42:40","90.7438","145.5","218.94","666","60.0","25"
"05/25/12 13:47:40","90.7522","108.6","217.4","513","60.03","24"
"05/25/12 13:52:40","90.7654","168.4","219.34","768","60.07","25"
"05/25/12 13:57:39","90.7785","167.5","220.1","762","60.07","26"
"05/25/12 14:02:39","90.7915","165.0","218.17","755","60.07","26"
"05/25/12 14:07:40","90.8038","151.8","217.52","700","60.03","26"
"05/25/12 14:12:40","90.8168","172.0","218.85","777","60.03","26"
"05/25/12 14:17:40","90.8286","136.9","217.92","634","60.03","26"
"05/25/12 14:22:39","90.8389","178.1","219.09","810","60.03","26"
"05/25/12 14:27:39","90.8516","139.5","218.3","643","60.07","26"
"05/25/12 14:32:39","90.8641","159.4","218.13","734","60.07","26"
"05/25/12 14:37:39","90.8718","173.3","217.87","790","60.03","25"
"05/25/12 14:42:39","90.8845","161.6","218.41","740","60.03","26"
"05/25/12 14:47:40","90.8942","158.5","218.38","726","60.03","25"
"05/25/12 14:52:39","90.9054","155.4","217.63","712","60.0","25"
"05/25/12 14:57:40","90.9153","78.1","215.94","386","60.03","25"
"05/25/12 15:02:39","90.9252","149.5","217.97","692","60.07","25"
"05/25/12 15:07:39","90.9363","142.5","217.77","659","60.07","26"
"05/25/12 15:12:40","90.9472","136.5","217.29","635","60.03","26"
"05/25/12 15:17:39","90.9567","115.7","216.63","548","60.03","26"
"05/25/12 15:22:39","90.9669","138.8","217.43","643","60.03","26"
"05/25/12 15:27:40","90.9774","134.5","217.44","623","60.07","26"
"05/25/12 15:32:40","90.9877","129.7","217.09","606","60.03","26"
"05/25/12 15:37:39","90.9977","126.5","216.89","591","60.03","26"
"05/25/12 15:42:39","91.0074","122.9","216.8","580","60.03","26"
"05/25/12 15:47:38","91.0159","121.5","216.92","572","60.03","26"
"05/25/12 15:52:39","91.0253","117.9","216.71","556","60.03","26"
"05/25/12 15:57:39","91.0344","114.3","217.2","544","60.03","25"
"05/25/12 16:02:39","91.0432","111.1","217.39","525","60.03","26"
"05/25/12 16:07:40","91.0517","108.5","217.1","513","60.03","25"
"05/25/12 16:12:40","91.06","104.9","216.87","502","60.03","25"
"05/25/12 16:17:40","91.068","101.9","216.94","490","60.03","25"
"05/25/12 16:22:40","91.0758","98.4","215.82","477","60.07","25"
"05/25/12 16:27:40","91.0833","95.3","215.86","460","60.03","25"
"05/25/12 16:32:39","91.0906","91.8","216.68","443","60.03","25"
"05/25/12 16:37:39","91.0975","87.4","216.36","427","60.07","25"
"05/25/12 16:42:39","91.1041","82.2","216.25","404","60.03","25"
"05/25/12 16:47:40","91.109","64.3","216.23","325","60.03","25"
"05/25/12 16:52:39","91.115","80.5","216.31","393","60.03","25"
"05/25/12 16:57:39","91.1207","61.5","215.56","311","60.07","25"
"05/25/12 17:02:39","91.1245","66.6","215.98","393","60.07","24"
"05/25/12 17:07:40","91.1287","45.2","215.17","157","60.03","24"
"05/25/12 17:12:39","91.132","57.0","215.78","118","60.0","23"
"05/25/12 17:17:39","91.1357","47.8","215.81","380","60.07","23"
"05/25/12 17:22:39","91.14","70.1","216.04","90","60.03","23"
"05/25/12 17:27:40","91.1427","22.4","215.34","242","60.03","23"
"05/25/12 17:32:39","91.1457","48.1","215.36","115","60.03","22"
"05/25/12 17:37:40","91.1492","26.4","215.51","65","60.07","22"
"05/25/12 17:42:40","91.1518","45.3","215.46","382","60.07","22"
"05/25/12 17:47:39","91.1555","34.5","214.48","144","60.07","22"
"05/25/12 17:52:39","91.1578","32.5","215.52","203","60.03","22"
"05/25/12 17:57:39","91.16","26.3","214.27","231","60.03","22"
"05/25/12 18:02:39","91.1616","22.2","215.01","248","60.03","22"
"05/25/12 18:07:39","91.1636","24.8","214.36","140","60.07","22"
"05/25/12 18:12:39","91.166","31.6","214.0","296","60.07","22"
"05/25/12 18:17:39","91.1675","22.8","214.06","36","60.07","22"
"05/25/12 18:22:39","91.1689","12.8","213.36","7","60.07","22"
"05/25/12 18:27:39","91.1702","25.4","214.28","28","60.07","21"
"05/25/12 18:32:40","91.1717","19.6","213.26","207","60.07","21"
"05/25/12 18:37:39","91.1732","15.2","214.94","41","60.03","21"
"05/25/12 18:42:40","91.1745","12.2","214.58","5","60.03","21"
"05/25/12 18:47:39","91.1758","20.8","214.62","268","60.07","21"
"05/25/12 18:52:39","91.177","14.0","214.47","76","60.07","21"
"05/25/12 18:57:39","91.1782","12.7","214.66","9","60.07","22"
"05/25/12 19:02:40","91.1791","0.0","213.9","45","60.03","21"
"05/25/12 19:07:39","91.1797","13.0","214.57","1","60.07","21"
"05/25/12 19:12:40","91.18","10.9","214.63","40","60.07","21"
"05/25/12 19:17:39","91.1802","1.6","213.66","0","60.03","20"
"05/25/12 19:22:40","91.1806","14.4","214.33","5","60.03","20"
"05/25/12 19:27:39","91.1813","15.2","213.04","165","60.07","20"
"05/25/12 19:37:39","91.182","0.0","212.94","191","60.03","20"
"05/25/12 19:47:39","91.1825","0.0","213.07","0","60.03","19"
"05/26/12 06:02:42","91.1825","7.2","213.21","60","60.03","9"
"05/26/12 06:12:40","91.1828","0.0","213.35","0","60.03","11"
"05/26/12 06:17:40","91.1831","10.7","213.33","23","60.03","11"
"05/26/12 06:22:39","91.1837","13.7","213.38","13","60.03","11"
"05/26/12 06:27:40","91.1843","0.0","213.44","171","60.03","12"
"05/26/12 06:32:39","91.1852","14.1","213.48","1","60.0","13"
"05/26/12 06:37:40","91.1862","11.4","213.54","177","60.0","13"
"05/26/12 06:42:39","91.1875","21.7","213.99","39","60.03","13"
"05/26/12 06:47:39","91.1891","31.5","213.07","65","60.0","14"
"05/26/12 06:52:39","91.1909","26.3","213.97","49","60.07","14"
"05/26/12 06:57:39","91.1928","25.2","214.56","80","60.0","15"
"05/26/12 07:02:40","91.1952","34.8","213.97","212","60.0","15"
"05/26/12 07:07:39","91.1978","40.3","214.64","109","60.0","16"
"05/26/12 07:12:41","91.2007","44.9","213.81","115","60.03","16"
"05/26/12 07:17:40","91.2038","37.3","214.19","185","60.03","17"
"05/26/12 07:22:39","91.2073","47.6","213.97","335","60.0","17"
"05/26/12 07:27:41","91.211","47.2","214.68","299","60.0","17"
"05/26/12 07:32:39","91.215","50.6","214.17","223","60.0","18"
"05/26/12 07:37:40","91.2192","43.6","214.35","280","60.03","18"
"05/26/12 07:42:39","91.2235","61.2","215.56","317","60.0","18"
"05/26/12 07:47:40","91.2284","65.0","215.36","326","60.03","18"
"05/26/12 07:52:41","91.2336","68.3","215.22","348","60.03","19"
"05/26/12 07:57:40","91.239","72.0","215.32","361","60.0","19"
"05/26/12 08:02:41","91.2448","76.0","216.33","371","60.03","19"
"05/26/12 08:07:41","91.2508","78.9","215.87","389","60.03","19"
"05/26/12 08:12:41","91.2571","82.3","215.48","405","60.0","20"
"05/26/12 08:17:39","91.2636","86.0","216.21","415","60.0","20"
"05/26/12 08:22:41","91.2704","88.9","215.98","435","60.0","20"
"05/26/12 08:27:40","91.2774","92.2","215.54","444","60.03","20"
"05/26/12 08:32:40","91.2847","95.3","216.51","460","60.0","21"
"05/26/12 08:37:40","91.2921","98.5","216.67","473","60.03","21"
"05/26/12 08:42:40","91.2999","101.2","216.85","485","60.07","22"
"05/26/12 08:47:40","91.3079","104.8","216.87","498","60.0","22"
"05/26/12 08:52:40","91.3163","108.6","216.54","518","60.03","22"
"05/26/12 08:57:40","91.3246","107.9","216.81","514","60.03","23"
"05/26/12 09:02:40","91.333","108.1","216.2","515","60.0","23"
"05/26/12 09:07:40","91.3414","103.1","216.13","492","60.0","23"
"05/26/12 09:12:41","91.3492","100.6","216.44","482","60.03","23"
"05/26/12 09:17:39","91.3572","108.9","216.68","520","59.96","24"
"05/26/12 09:22:41","91.3656","102.1","216.44","490","60.03","24"
"05/26/12 09:27:40","91.3737","113.3","216.95","534","60.03","25"
"05/26/12 09:32:39","91.3831","115.1","216.94","542","60.03","25"
"05/26/12 09:37:40","91.3926","124.0","216.37","582","60.03","26"
"05/26/12 09:42:40","91.4023","119.6","217.11","564","60.0","27"
"05/26/12 09:47:39","91.4116","119.3","216.76","563","60.03","28"
"05/26/12 09:52:39","91.4209","126.1","216.66","590","60.03","28"
"05/26/12 09:57:40","91.4311","133.1","217.09","618","60.03","29"
"05/26/12 10:02:41","91.4417","132.4","217.64","613","60.0","29"
"05/26/12 10:07:40","91.4514","123.4","216.64","579","60.0","29"
"05/26/12 10:12:40","91.4612","132.2","216.81","619","60.03","29"
"05/26/12 10:17:40","91.4711","117.7","216.53","555","60.03","29"
"05/26/12 10:22:40","91.4806","132.7","216.93","617","60.03","29"
"05/26/12 10:27:39","91.4908","131.0","216.91","612","60.0","29"
"05/26/12 10:32:40","91.5012","138.0","216.32","647","60.0","30"
"05/26/12 10:37:40","91.5118","140.6","217.5","651","60.0","30"
"05/26/12 10:42:39","91.5222","139.2","217.31","647","60.0","30"
"05/26/12 10:47:39","91.5327","136.1","216.21","635","60.0","30"
"05/26/12 10:52:39","91.5428","126.6","216.35","592","60.0","30"
"05/26/12 10:57:39","91.5534","139.6","217.33","650","60.03","31"
"05/26/12 11:02:39","91.5647","149.7","217.0","693","60.03","31"
"05/26/12 11:07:39","91.5757","139.0","217.31","643","60.07","31"
"05/26/12 11:12:39","91.5863","139.4","216.53","651","60.03","32"
"05/26/12 11:17:41","91.5967","132.6","216.61","622","60.03","32"
"05/26/12 11:22:39","91.607","135.1","216.99","631","60.03","32"
"05/26/12 11:27:40","91.6176","133.8","217.27","621","60.03","32"
"05/26/12 11:32:41","91.6279","132.6","216.89","617","60.03","33"
"05/26/12 11:37:40","91.6377","125.9","216.51","589","60.03","33"
"05/26/12 11:42:40","91.6475","131.1","216.87","612","60.0","33"
"05/26/12 11:47:39","91.6578","131.6","217.27","612","60.03","34"
"05/26/12 11:52:40","91.6684","134.3","216.41","629","60.03","34"
"05/26/12 11:57:40","91.6789","136.5","217.13","633","60.0","34"
"05/26/12 12:02:40","91.6898","138.4","218.03","639","60.03","34"
"05/26/12 12:07:40","91.7005","141.8","217.37","655","60.03","35"
"05/26/12 12:12:40","91.7119","150.1","218.09","691","60.03","35"
"05/26/12 12:17:40","91.7235","155.1","218.01","708","60.0","35"
"05/26/12 12:22:41","91.7341","99.9","215.87","482","60.0","35"
"05/26/12 12:27:41","91.7422","95.8","216.55","462","60.03","34"
"05/26/12 12:32:40","91.7489","80.4","215.15","394","60.0","34"
"05/26/12 12:37:40","91.7556","90.9","216.32","441","60.03","33"
"05/26/12 12:42:40","91.7627","98.7","216.29","474","60.0","33"
"05/26/12 12:47:40","91.7702","87.5","215.87","426","60.0","33"
"05/26/12 12:52:39","91.7772","91.0","215.02","447","60.03","33"
"05/26/12 12:57:39","91.7841","85.9","216.01","422","60.03","32"
"05/26/12 13:02:40","91.791","89.4","215.41","437","60.03","33"
"05/26/12 13:07:40","91.7982","91.4","215.35","441","60.0","33"
"05/26/12 13:12:40","91.8052","85.8","215.2","423","60.0","33"
"05/26/12 13:17:40","91.8117","82.0","215.23","404","60.03","33"
"05/26/12 13:22:40","91.819","140.8","218.03","653","60.0","33"
"05/26/12 13:27:39","91.8296","129.6","217.22","606","60.03","34"
"05/26/12 13:32:41","91.8398","133.7","216.95","623","60.0","35"
"05/26/12 13:37:39","91.8506","127.9","217.52","594","60.0","35"
"05/26/12 13:42:40","91.8613","159.6","218.46","731","60.0","35"
"05/26/12 13:47:40","91.872","144.6","217.92","671","60.0","36"
"05/26/12 13:52:40","91.8796","73.8","216.4","363","60.0","35"
"05/26/12 13:57:40","91.8851","74.3","216.06","365","60.03","34"
"05/26/12 14:02:40","91.8906","66.0","216.04","334","60.03","33"
"05/26/12 14:07:40","91.8962","71.2","216.3","357","60.0","33"
"05/26/12 14:12:40","91.9017","70.1","215.68","351","60.03","32"
"05/26/12 14:17:40","91.9068","66.5","215.73","334","60.03","32"
"05/26/12 14:22:40","91.9112","60.0","215.77","366","60.03","31"
"05/26/12 14:27:40","91.9152","74.9","215.41","296","60.03","30"
"05/26/12 14:32:40","91.92","62.3","215.78","316","60.0","29"
"05/26/12 14:37:39","91.9252","72.6","215.97","359","60.03","29"
"05/26/12 14:42:40","91.932","93.9","217.5","453","60.03","28"
"05/26/12 14:47:40","91.9393","91.2","216.97","438","60.0","28"
"05/26/12 14:52:40","91.9457","69.2","216.89","345","60.03","27"
"05/26/12 14:57:39","91.9517","80.2","217.29","393","60.03","27"
"05/26/12 15:02:40","91.9577","70.7","216.8","350","60.03","26"
"05/26/12 15:07:39","91.9629","68.0","216.44","340","60.07","26"
"05/26/12 15:12:40","91.9681","65.4","215.87","332","60.0","25"
"05/26/12 15:17:41","91.9735","71.3","216.05","356","60.0","24"
"05/26/12 15:22:40","91.9792","72.1","215.44","361","60.03","24"
"05/26/12 15:27:40","91.9847","71.6","215.92","357","60.03","23"
"05/26/12 15:32:41","91.9904","75.1","216.59","374","60.0","22"
"05/26/12 15:37:41","91.995","62.8","215.91","319","60.0","22"
"05/26/12 15:42:40","91.999","43.4","214.44","377","60.03","21"
"05/26/12 15:47:40","92.0036","66.6","215.79","318","60.0","21"
"05/26/12 15:52:41","92.0078","38.4","215.93","330","60.0","20"
"05/26/12 15:57:39","92.0118","53.4","215.83","381","60.03","20"
"05/26/12 16:02:39","92.0157","40.3","216.57","362","60.03","20"
"05/26/12 16:07:40","92.0195","47.3","216.49","150","60.03","20"
"05/26/12 16:12:40","92.0233","43.2","216.11","76","60.03","20"
"05/26/12 16:17:40","92.0267","44.4","216.01","260","60.03","20"
"05/26/12 16:22:40","92.0295","29.3","215.18","71","60.03","20"
"05/26/12 16:27:39","92.032","26.8","215.79","125","60.03","19"
"05/26/12 16:32:41","92.0349","53.5","215.43","296","60.03","19"
"05/26/12 16:37:40","92.0386","46.5","215.14","333","60.0","20"
"05/26/12 16:42:39","92.0426","46.6","215.64","346","60.0","20"
"05/26/12 16:47:39","92.0472","62.5","215.91","315","60.0","20"
"05/26/12 16:52:40","92.0504","37.3","214.26","233","60.03","20"
"05/26/12 16:57:40","92.0533","42.2","214.54","293","60.0","20"
"05/26/12 17:02:39","92.0559","36.0","215.03","174","60.0","20"
"05/26/12 17:07:41","92.0583","33.0","215.12","242","60.03","19"
"05/26/12 17:12:39","92.0603","34.4","214.27","58","60.03","19"
"05/26/12 17:17:40","92.0622","32.7","214.39","169","60.03","19"
"05/26/12 17:22:41","92.0641","12.8","214.44","33","60.0","19"
"05/26/12 17:27:40","92.0659","22.0","215.07","25","60.03","19"
"05/26/12 17:32:41","92.068","21.7","215.43","63","60.03","18"
"05/26/12 17:37:39","92.0697","27.6","214.88","86","60.03","18"
"05/26/12 17:42:39","92.0712","19.6","215.06","237","60.03","18"
"05/26/12 17:47:40","92.0725","11.3","214.1","7","60.0","18"
"05/26/12 17:52:40","92.0736","14.3","214.42","133","60.03","17"
"05/26/12 17:57:40","92.0746","15.1","214.22","30","60.03","17"
"05/26/12 18:02:40","92.0755","15.5","214.53","0","60.0","17"
"05/26/12 18:07:40","92.0765","12.7","214.68","65","60.03","17"
"05/26/12 18:12:40","92.0775","12.7","214.63","1","60.03","16"
"05/26/12 18:17:40","92.0783","11.4","213.83","14","60.03","16"
"05/26/12 18:22:40","92.0793","16.5","213.95","93","60.07","16"
"05/26/12 18:27:40","92.0802","15.9","213.73","34","60.03","16"
"05/26/12 18:32:40","92.0809","6.4","213.63","8","60.07","15"
"05/26/12 18:37:40","92.0817","11.8","213.28","1","60.03","15"
"05/26/12 18:42:41","92.0825","13.7","214.58","12","60.03","15"
"05/26/12 18:47:41","92.0835","11.6","213.99","217","60.03","15"
"05/26/12 18:52:39","92.0846","13.7","214.0","25","60.03","15"
"05/26/12 18:57:41","92.0856","14.4","213.96","7","60.07","15"
"05/26/12 19:02:40","92.0865","16.6","213.8","0","60.0","15"
"05/26/12 19:07:40","92.0875","5.8","213.94","238","60.07","15"
"05/26/12 19:12:40","92.0882","14.1","213.93","13","60.03","15"
"05/26/12 19:17:39","92.0888","11.5","213.34","0","60.03","15"
"05/26/12 19:22:40","92.0894","10.9","213.78","1","60.03","15"
"05/26/12 19:27:41","92.0898","13.9","214.33","38","60.03","15"
"05/26/12 19:32:39","92.0901","6.8","214.32","0","60.03","15"
"05/26/12 19:37:39","92.0904","13.5","214.64","28","60.03","15"
"05/26/12 19:42:39","92.0907","0.0","214.26","0","60.03","15"
"05/27/12 07:12:40","92.091","0.0","213.57","0","60.0","11"
"05/27/12 07:17:40","92.0915","0.0","213.33","156","60.03","11"
"05/27/12 07:22:40","92.0922","8.3","213.21","226","60.03","11"
"05/27/12 07:27:40","92.0933","17.7","213.21","36","60.0","11"
"05/27/12 07:32:40","92.0946","12.8","213.52","10","60.0","11"
"05/27/12 07:37:41","92.0954","14.8","213.07","9","60.0","11"
"05/27/12 07:42:40","92.0962","13.9","212.09","2","60.0","11"
"05/27/12 08:47:40","92.0972","10.7","214.18","17","60.0","11"
"05/27/12 08:52:41","92.0989","20.6","213.97","26","60.03","11"
"05/27/12 08:57:39","92.1001","15.9","213.92","3","60.0","11"
"05/27/12 09:02:39","92.1014","27.1","213.59","97","60.03","12"
"05/27/12 09:07:41","92.1027","10.6","214.34","3","60.0","12"
"05/27/12 09:12:41","92.1036","13.3","213.27","7","60.0","12"
"05/27/12 09:17:39","92.105","16.8","213.45","30","60.0","13"
"05/27/12 09:42:39","92.112","36.9","214.86","334","60.03","13"
"05/27/12 09:47:40","92.1144","23.8","213.29","50","60.0","13"
"05/27/12 09:52:40","92.1162","18.5","213.13","24","60.07","13"
"05/27/12 09:57:40","92.1179","10.7","213.08","212","60.03","13"
"05/27/12 10:02:41","92.1192","29.7","213.89","52","60.03","13"
"05/27/12 10:07:41","92.121","30.6","213.44","70","60.03","13"
"05/27/12 10:12:40","92.1225","19.2","213.75","129","60.03","13"
"05/27/12 10:17:41","92.1248","43.9","214.9","135","59.96","13"
"05/27/12 10:22:41","92.1278","38.7","214.43","364","60.03","13"
"05/27/12 10:27:40","92.1312","46.3","214.22","104","60.0","13"
"05/27/12 10:32:40","92.1346","46.8","213.87","180","60.03","13"
"05/27/12 10:37:40","92.1376","32.3","214.25","128","60.03","13"
"05/27/12 10:42:40","92.1406","35.3","213.8","114","60.0","13"
"05/27/12 10:47:40","92.1437","43.0","213.85","309","60.03","13"
"05/27/12 10:52:40","92.1475","56.7","214.79","196","60.03","14"
"05/27/12 10:57:40","92.1508","44.7","214.54","341","60.03","14"
"05/27/12 11:02:41","92.1538","45.7","214.24","333","60.03","14"
"05/27/12 11:07:41","92.1572","37.2","214.23","211","60.03","15"
"05/27/12 11:12:41","92.1604","38.3","214.2","219","60.03","15"
"05/27/12 11:17:40","92.1631","30.4","214.51","99","60.03","15"
"05/27/12 11:22:41","92.1677","70.9","215.37","355","60.03","15"
"05/27/12 11:27:41","92.1729","76.3","215.06","376","60.03","15"
"05/27/12 11:32:40","92.1791","62.4","214.71","319","60.0","15"
"05/27/12 11:37:40","92.1834","66.7","214.29","365","60.03","15"
"05/27/12 11:42:39","92.1889","86.1","215.27","424","60.03","16"
"05/27/12 11:47:41","92.1953","83.2","214.96","408","60.03","16"
"05/27/12 11:52:40","92.2042","147.1","216.65","686","60.03","17"
"05/27/12 11:57:40","92.2139","104.1","215.44","500","60.0","18"
"05/27/12 12:02:40","92.2234","128.2","216.61","603","60.0","19"
"05/27/12 12:07:40","92.2338","168.9","217.06","777","60.03","20"
"05/27/12 12:12:40","92.2469","157.5","217.35","726","60.0","21"
"05/27/12 12:17:41","92.256","103.5","215.45","497","60.03","21"
"05/27/12 12:22:39","92.2646","112.1","215.66","531","60.03","22"
"05/27/12 12:27:39","92.2724","109.3","215.51","520","60.0","21"
"05/27/12 12:32:41","92.2804","121.5","215.96","571","60.0","21"
"05/27/12 12:37:41","92.289","112.8","216.3","529","60.0","22"
"05/27/12 12:42:39","92.2986","88.3","215.37","429","60.0","22"
"05/27/12 12:47:41","92.3082","91.4","215.33","446","60.0","22"
"05/27/12 12:52:40","92.3186","163.9","216.95","752","60.03","23"
"05/27/12 12:57:40","92.3314","183.4","217.68","834","60.03","24"
"05/27/12 13:02:41","92.3452","186.9","217.46","851","60.03","25"
"05/27/12 13:07:40","92.3583","166.3","217.21","761","60.03","26"
"05/27/12 13:12:40","92.3714","167.0","217.33","768","60.0","27"
"05/27/12 13:17:40","92.384","162.5","217.14","740","60.0","27"
"05/27/12 13:22:41","92.3968","162.2","217.68","743","60.0","27"
"05/27/12 13:27:40","92.4078","98.2","216.09","470","60.0","27"
"05/27/12 13:32:40","92.4169","77.5","215.48","384","60.03","27"
"05/27/12 13:37:40","92.4249","135.4","217.07","632","60.03","26"
"05/27/12 13:42:40","92.436","116.1","216.14","542","60.0","27"
"05/27/12 13:47:40","92.4459","97.7","215.59","470","60.0","26"
"05/27/12 13:52:41","92.4545","107.2","216.08","510","60.03","26"
"05/27/12 13:57:41","92.4639","131.6","216.27","615","60.03","26"
"05/27/12 14:02:41","92.4727","138.7","217.39","645","60.0","26"
"05/27/12 14:07:40","92.4821","170.4","217.19","781","60.03","27"
"05/27/12 14:12:41","92.4945","151.2","216.84","694","60.03","27"
"05/27/12 14:17:41","92.5053","145.7","217.3","673","60.03","27"
"05/27/12 14:22:40","92.5165","143.8","216.52","667","60.0","28"
"05/27/12 14:27:41","92.5275","145.3","216.57","669","60.03","28"
"05/27/12 14:32:40","92.5383","139.1","216.4","651","60.03","28"
"05/27/12 14:37:40","92.5492","139.0","216.43","647","60.03","28"
"05/27/12 14:42:41","92.5597","137.4","216.86","637","60.0","29"
"05/27/12 14:47:40","92.5701","124.2","216.97","582","60.03","29"
"05/27/12 14:52:40","92.5802","106.3","216.46","509","60.03","29"
"05/27/12 14:57:40","92.5893","117.5","216.85","551","60.03","29"
"05/27/12 15:02:41","92.5973","90.0","215.98","438","60.03","29"
"05/27/12 15:07:41","92.6035","84.0","215.45","410","60.0","28"
"05/27/12 15:12:41","92.6103","70.9","215.11","358","60.03","28"
"05/27/12 15:17:40","92.6158","64.1","215.55","325","60.03","28"
"05/27/12 15:22:41","92.6228","73.6","215.86","368","60.03","28"
"05/27/12 15:27:41","92.6275","61.2","215.76","317","60.03","27"
"05/27/12 15:32:41","92.6325","51.9","215.64","161","60.03","27"
"05/27/12 15:37:41","92.637","69.8","216.18","348","60.03","26"
"05/27/12 15:42:41","92.6416","46.3","215.96","345","60.03","26"
"05/27/12 15:47:40","92.6458","51.1","215.94","256","60.0","26"
"05/27/12 15:52:40","92.6497","66.4","215.07","369","60.03","25"
"05/27/12 15:57:41","92.6537","72.0","215.28","198","60.03","25"
"05/27/12 16:02:40","92.658","52.5","215.86","151","60.03","25"
"05/27/12 16:07:41","92.6625","71.4","216.37","358","60.0","25"
"05/27/12 16:12:40","92.6677","110.1","217.58","522","60.03","25"
"05/27/12 16:17:40","92.675","118.2","218.09","555","60.0","25"
"05/27/12 16:22:41","92.6828","93.5","216.44","450","60.03","26"
"05/27/12 16:27:41","92.6885","80.5","216.62","398","60.03","26"
"05/27/12 16:32:41","92.6938","47.0","215.9","414","60.03","25"
"05/27/12 16:37:40","92.7001","68.7","215.8","342","60.0","25"
"05/27/12 16:42:40","92.7055","42.4","215.49","366","60.03","25"
"05/27/12 16:47:41","92.7093","34.7","214.81","171","60.03","25"
"05/27/12 16:52:40","92.7127","51.9","215.04","120","60.0","25"
"05/27/12 16:57:41","92.7165","53.3","215.23","405","60.03","25"
"05/27/12 17:02:41","92.7201","46.9","215.67","265","60.0","25"
"05/27/12 17:07:41","92.7255","72.2","216.47","361","60.03","25"
"05/27/12 17:12:39","92.7303","64.0","215.76","85","60.03","26"
"05/27/12 17:17:41","92.7345","63.9","215.73","368","60.0","26"
"05/27/12 17:22:40","92.7386","61.8","216.03","331","60.0","26"
"05/27/12 17:27:40","92.7425","48.2","215.25","283","60.03","26"
"05/27/12 17:32:40","92.746","49.7","216.25","294","60.03","26"
"05/27/12 17:37:40","92.7493","47.8","215.16","335","60.0","26"
"05/27/12 17:42:40","92.7522","25.5","215.31","239","60.03","26"
"05/27/12 17:47:40","92.755","40.8","215.79","309","60.03","26"
"05/27/12 17:52:41","92.7577","39.7","215.7","124","60.03","26"
"05/27/12 17:57:41","92.7603","30.7","215.62","88","60.0","26"
"05/27/12 18:02:41","92.7629","27.3","214.64","138","60.03","26"
"05/27/12 18:07:41","92.7651","35.7","215.61","298","60.0","26"
"05/27/12 18:12:40","92.7666","17.9","215.01","237","60.03","26"
"05/27/12 18:17:40","92.7678","12.2","215.17","251","60.03","26"
"05/27/12 18:22:40","92.769","13.1","215.03","35","60.03","25"
"05/27/12 18:27:40","92.7702","13.5","215.55","232","60.03","25"
"05/27/12 18:32:41","92.7713","6.0","215.69","116","60.03","24"
"05/27/12 18:37:40","92.772","10.6","215.27","27","60.03","24"
"05/27/12 18:42:40","92.7729","3.3","215.11","164","60.03","23"
"05/27/12 18:47:41","92.7738","0.0","215.41","0","60.03","23"
"05/27/12 18:52:41","92.7745","13.4","214.69","14","60.03","23"
"05/27/12 18:57:41","92.775","6.4","215.82","230","60.0","22"
"05/27/12 19:02:41","92.7756","0.0","214.41","10","60.03","22"
"05/27/12 19:07:40","92.7761","0.0","214.91","0","60.03","22"
"05/27/12 19:12:41","92.7766","11.1","214.24","46","60.03","21"
"05/27/12 19:37:41","92.777","0.0","214.07","0","60.0","20"
"05/28/12 05:47:44","92.7774","2.5","214.61","233","60.03","14"
"05/28/12 05:52:40","92.7777","0.0","214.45","0","60.0","15"
"05/28/12 05:57:41","92.778","0.0","213.75","0","60.03","15"
"05/28/12 06:02:40","92.7785","13.5","214.63","208","60.0","15"
"05/28/12 06:07:41","92.7789","6.7","215.15","0","60.0","15"
"05/28/12 06:12:40","92.7794","11.1","215.48","0","60.07","15"
"05/28/12 06:17:42","92.7798","10.8","215.16","172","60.03","15"
"05/28/12 06:22:41","92.7801","11.1","214.72","17","60.03","15"
"05/28/12 06:32:41","92.7807","7.6","214.68","0","60.03","16"
"05/28/12 06:57:42","92.7839","21.3","214.42","178","60.03","16"
"05/28/12 07:02:40","92.7847","0.0","214.84","0","60.0","16"
"05/28/12 07:07:40","92.7858","17.1","214.57","91","60.0","17"
"05/28/12 07:12:40","92.7874","35.8","215.04","87","60.03","17"
"05/28/12 07:17:40","92.7895","31.5","215.35","90","60.03","17"
"05/28/12 07:22:40","92.7922","31.3","215.61","168","60.0","17"
"05/28/12 07:27:40","92.7956","44.2","215.07","275","60.03","18"
"05/28/12 07:32:41","92.7994","49.5","215.13","368","59.96","18"
"05/28/12 07:37:41","92.8037","39.7","214.53","223","60.0","19"
"05/28/12 07:42:41","92.8063","35.7","214.23","274","60.0","19"
"05/28/12 07:47:41","92.8084","20.5","214.92","31","60.0","19"
"05/28/12 07:52:42","92.8095","11.8","214.69","0","60.03","19"
"05/28/12 07:57:40","92.8101","12.2","213.49","8","60.03","20"
"05/28/12 08:02:40","92.8103","14.3","213.66","2","60.0","20"
"05/28/12 08:07:42","92.8108","0.0","214.28","0","60.0","20"
"05/28/12 08:12:42","92.8113","11.9","214.45","0","60.0","20"
"05/28/12 08:17:41","92.8122","14.7","213.61","33","60.0","20"
"05/28/12 08:22:41","92.8137","29.3","213.3","54","60.0","20"
"05/28/12 08:27:41","92.8154","34.3","214.38","258","60.03","20"
"05/28/12 08:32:40","92.8183","46.4","215.14","344","60.0","20"
"05/28/12 08:37:40","92.8217","46.3","215.17","242","60.0","21"
"05/28/12 08:42:40","92.8258","74.4","215.83","373","60.03","22"
"05/28/12 08:47:41","92.8326","105.8","216.52","501","60.0","23"
"05/28/12 08:52:40","92.8403","106.6","216.9","510","60.0","24"
"05/28/12 08:57:41","92.8471","73.1","214.13","238","60.03","24"
"05/28/12 09:02:41","92.8537","87.0","215.51","425","60.03","25"
"05/28/12 09:07:41","92.8608","89.9","215.91","441","60.0","25"
"05/28/12 09:12:40","92.8663","70.8","216.31","356","60.03","26"
"05/28/12 09:17:40","92.8723","63.6","215.76","323","60.0","26"
"05/28/12 09:22:40","92.8773","79.7","215.74","393","60.0","26"
"05/28/12 09:27:41","92.8844","111.5","215.81","532","60.03","26"
"05/28/12 09:32:40","92.8932","112.8","215.99","534","60.0","27"
"05/28/12 09:37:41","92.9017","121.9","216.09","572","60.03","27"
"05/28/12 09:42:40","92.9113","130.6","217.15","610","60.0","27"
"05/28/12 09:47:41","92.9219","144.8","217.54","668","60.0","28"
"05/28/12 09:52:40","92.9315","111.1","216.64","528","60.03","28"
"05/28/12 09:57:42","92.9405","169.3","218.22","774","60.0","29"
"05/28/12 10:02:41","92.947","43.1","214.7","285","60.03","28"
"05/28/12 10:07:41","92.9511","80.3","215.47","394","60.03","27"
"05/28/12 10:12:41","92.9576","74.2","215.85","367","60.03","27"
"05/28/12 10:17:41","92.9653","88.8","216.1","431","60.0","28"
"05/28/12 10:22:41","92.9706","37.6","214.14","265","60.0","27"
"05/28/12 10:27:40","92.9738","40.6","214.07","286","60.03","27"
"05/28/12 10:32:41","92.9781","66.0","214.07","336","60.03","27"
"05/28/12 10:37:40","92.983","61.6","214.61","323","60.03","27"
"05/28/12 10:42:41","92.9895","187.2","217.78","847","60.03","27"
"05/28/12 10:47:41","92.9987","173.1","217.84","788","60.03","27"
"05/28/12 10:52:40","93.0065","53.0","214.96","131","60.0","25"
"05/28/12 10:57:41","93.0132","43.2","214.6","132","60.03","24"
"05/28/12 11:02:40","93.0177","164.2","217.32","753","60.03","23"
"05/28/12 11:07:41","93.0241","68.6","215.71","347","60.0","23"
"05/28/12 11:12:42","93.0291","47.4","215.15","374","60.0","23"
"05/28/12 11:17:41","93.0328","36.5","214.85","97","60.0","23"
"05/28/12 11:22:41","93.0364","69.6","215.41","318","59.96","23"
"05/28/12 11:27:41","93.0412","41.5","215.45","190","60.0","22"
"05/28/12 11:32:42","93.0445","51.4","214.55","318","60.0","22"
"05/28/12 11:37:40","93.0482","48.0","215.1","130","60.03","22"
"05/28/12 11:42:41","93.0524","54.4","215.16","318","60.0","22"
"05/28/12 11:47:41","93.0567","45.4","214.07","168","60.03","21"
"05/28/12 11:52:40","93.0615","32.9","215.38","263","60.03","21"
"05/28/12 11:57:41","93.0648","81.7","216.37","403","60.07","20"
"05/28/12 12:02:41","93.0709","56.2","215.71","315","60.03","20"
"05/28/12 12:07:41","93.0793","184.5","217.93","837","60.03","22"
"05/28/12 12:12:40","93.0888","82.0","215.4","404","60.0","22"
"05/28/12 12:17:41","93.1009","196.0","218.41","883","60.03","24"
"05/28/12 12:22:40","93.1121","63.5","216.39","323","60.0","24"
"05/28/12 12:27:41","93.1204","126.6","217.88","590","60.03","24"
"05/28/12 12:32:42","93.1292","160.2","218.6","733","60.03","24"
"05/28/12 12:37:41","93.1394","100.1","216.81","480","60.0","25"
"05/28/12 12:42:41","93.1508","194.4","219.12","882","60.03","26"
"05/28/12 12:47:41","93.1621","99.3","216.72","472","60.0","26"
"05/28/12 12:52:40","93.1759","195.6","218.9","881","60.0","27"
"05/28/12 12:57:41","93.1886","189.2","218.82","856","60.03","28"
"05/28/12 13:02:41","93.2023","172.0","218.13","784","60.03","29"
"05/28/12 13:07:40","93.2157","171.1","217.86","785","60.0","29"
"05/28/12 13:12:40","93.229","170.2","217.54","779","60.03","30"
"05/28/12 13:17:41","93.2426","176.7","217.84","802","60.0","30"
"05/28/12 13:22:40","93.2542","83.8","215.82","408","60.03","29"
"05/28/12 13:27:41","93.2656","183.9","218.12","836","60.0","30"
"05/28/12 13:32:40","93.2791","169.3","218.57","771","60.0","31"
"05/28/12 13:37:41","93.2923","175.3","218.79","795","60.0","31"
"05/28/12 13:42:41","93.3062","194.3","218.78","876","60.03","32"
"05/28/12 13:47:42","93.3198","179.6","218.62","810","60.0","32"
"05/28/12 13:52:41","93.333","164.7","218.37","754","60.03","33"
"05/28/12 13:57:40","93.3458","170.1","218.38","780","60.0","33"
"05/28/12 14:02:41","93.3556","173.7","218.97","787","60.0","32"
"05/28/12 14:07:40","93.3668","171.2","218.54","778","60.0","32"
"05/28/12 14:12:40","93.3803","170.9","218.67","778","60.0","33"
"05/28/12 14:17:41","93.3922","155.5","218.43","710","60.0","33"
"05/28/12 14:22:42","93.4041","150.7","218.27","692","60.03","33"
"05/28/12 14:27:41","93.4157","148.5","218.22","682","60.03","33"
"05/28/12 14:32:41","93.4272","147.0","217.87","679","60.03","32"
"05/28/12 14:37:40","93.4385","145.4","217.59","673","60.0","33"
"05/28/12 14:42:40","93.4499","145.0","217.64","670","60.03","33"
"05/28/12 14:47:41","93.4611","141.4","217.29","658","60.03","33"
"05/28/12 14:52:40","93.4719","139.6","218.04","647","60.03","32"
"05/28/12 14:57:40","93.4827","136.8","216.95","639","60.03","32"
"05/28/12 15:02:41","93.4933","136.7","217.2","631","60.0","32"
"05/28/12 15:07:41","93.504","136.1","217.19","630","60.0","32"
"05/28/12 15:12:41","93.5145","136.9","217.13","635","60.0","32"
"05/28/12 15:17:42","93.5231","75.0","215.9","371","60.03","31"
"05/28/12 15:22:41","93.5294","79.0","215.65","391","60.03","29"
"05/28/12 15:27:40","93.5371","154.3","217.74","707","60.0","29"
"05/28/12 15:32:42","93.5455","68.8","215.06","389","60.0","28"
"05/28/12 15:37:40","93.5546","95.1","216.27","458","60.0","29"
"05/28/12 15:42:41","93.5631","108.9","216.95","509","60.0","28"
"05/28/12 15:47:41","93.5708","112.3","216.15","534","60.03","28"
"05/28/12 15:52:40","93.5787","115.1","216.53","546","60.0","28"
"05/28/12 15:57:40","93.5872","110.4","217.14","526","60.03","28"
"05/28/12 16:02:40","93.5956","106.6","216.04","507","60.0","27"
"05/28/12 16:07:41","93.6038","103.9","216.65","494","60.0","27"
"05/28/12 16:12:41","93.6116","100.5","216.33","485","60.0","27"
"05/28/12 16:17:40","93.6193","97.9","215.73","473","60.03","27"
"05/28/12 16:22:40","93.6268","95.9","216.71","458","60.03","27"
"05/28/12 16:27:42","93.633","60.8","215.04","315","60.03","27"
"05/28/12 16:32:41","93.6381","68.6","214.94","418","60.0","26"
"05/28/12 16:37:40","93.6429","83.4","215.34","408","60.03","25"
"05/28/12 16:42:41","93.6487","77.6","216.02","385","60.03","25"
"05/28/12 16:47:42","93.6544","87.2","215.97","426","60.03","25"
"05/28/12 16:52:40","93.6601","69.1","216.06","345","60.03","25"
"05/28/12 16:57:41","93.666","72.3","214.75","360","60.03","25"
"05/28/12 17:02:40","93.6713","68.2","215.2","346","60.03","25"
"05/28/12 17:07:41","93.6764","64.8","214.96","327","60.03","25"
"05/28/12 17:12:40","93.6811","57.1","215.65","173","60.03","25"
"05/28/12 17:17:40","93.6852","53.4","214.77","81","60.03","25"
"05/28/12 17:22:41","93.6891","57.8","215.48","368","60.07","25"
"05/28/12 17:27:41","93.6931","45.7","215.29","124","60.03","25"
"05/28/12 17:32:41","93.6967","38.8","214.51","327","60.0","25"
"05/28/12 17:37:40","93.7001","36.6","214.79","299","60.03","25"
"05/28/12 17:42:40","93.7032","44.3","214.09","317","60.0","25"
"05/28/12 17:47:42","93.7061","40.1","213.71","304","60.03","25"
"05/28/12 17:52:42","93.7087","35.9","214.45","268","60.03","25"
"05/28/12 17:57:41","93.711","25.2","214.38","61","60.03","25"
"05/28/12 18:02:41","93.7129","33.2","214.15","193","60.0","24"
"05/28/12 18:07:40","93.7147","21.7","213.85","42","60.0","24"
"05/28/12 18:12:41","93.7163","21.7","213.93","16","60.07","24"
"05/28/12 18:17:41","93.7176","13.5","214.21","6","60.0","24"
"05/28/12 18:22:41","93.7186","12.5","214.33","196","60.0","24"
"05/28/12 18:27:42","93.7196","12.1","213.3","2","60.03","24"
"05/28/12 18:32:40","93.7203","10.9","213.9","4","60.07","24"
"05/28/12 18:37:41","93.721","0.0","213.87","0","60.03","24"
"05/28/12 18:42:41","93.7215","0.0","214.09","0","60.0","24"
"05/28/12 18:47:41","93.7219","0.0","214.54","0","60.03","24"
"05/28/12 18:52:41","93.7222","0.0","214.11","53","60.03","23"
"05/28/12 18:57:42","93.7225","0.0","213.54","0","60.03","23"
"05/28/12 19:02:41","93.7227","0.0","213.42","0","60.0","23"
"05/28/12 19:07:40","93.723","0.0","214.19","0","60.03","23"
"05/29/12 05:57:44","93.7234","0.0","212.98","0","60.03","11"
"05/29/12 06:02:43","93.7234","0.0","212.91","0","60.07","11"
"05/29/12 06:17:41","93.724","13.8","213.83","1","60.0","13"
"05/29/12 06:22:41","93.7245","14.0","215.87","14","60.03","13"
"05/29/12 06:27:41","93.7252","11.3","216.05","46","60.0","13"
"05/29/12 06:32:41","93.726","15.2","215.67","0","60.0","14"
"05/29/12 06:37:41","93.727","18.0","215.43","159","60.03","14"
"05/29/12 06:42:41","93.7282","16.5","215.47","33","60.03","15"
"05/29/12 06:47:42","93.7296","21.0","215.67","48","60.03","15"
"05/29/12 06:52:41","93.7313","24.3","215.23","161","60.03","15"
"05/29/12 06:57:41","93.7333","31.8","214.9","85","60.0","15"
"05/29/12 07:02:42","93.7356","35.3","215.82","268","60.03","16"
"05/29/12 07:07:41","93.7381","39.4","215.8","83","60.0","17"
"05/29/12 07:12:42","93.7409","43.0","213.77","336","60.03","17"
"05/29/12 07:17:41","93.7441","48.0","214.93","97","60.0","17"
"05/29/12 07:22:40","93.7474","51.7","214.91","248","60.03","17"
"05/29/12 07:27:42","93.7512","43.1","213.88","386","60.03","18"
"05/29/12 07:32:41","93.7551","49.4","215.76","353","60.03","18"
"05/29/12 07:37:42","93.7595","50.6","215.87","96","60.03","18"
"05/29/12 07:42:42","93.7639","62.1","215.94","319","60.03","18"
"05/29/12 07:47:42","93.7689","65.7","216.29","333","60.03","19"
"05/29/12 07:52:42","93.7741","69.0","216.06","349","60.0","19"
"05/29/12 07:57:42","93.7797","73.1","216.06","367","60.03","19"
"05/29/12 08:02:40","93.7855","76.8","215.93","378","60.0","19"
"05/29/12 08:07:40","93.7916","80.7","215.66","396","60.03","20"
"05/29/12 08:12:41","93.7979","83.9","215.87","413","60.03","20"
"05/29/12 08:17:41","93.8046","87.9","216.02","427","60.0","20"
"05/29/12 08:22:41","93.8116","90.7","215.06","441","60.03","21"
"05/29/12 08:27:41","93.8188","94.7","215.91","453","60.0","21"
"05/29/12 08:32:42","93.8263","98.1","216.08","473","60.03","22"
"05/29/12 08:37:41","93.8341","102.4","220.61","483","60.03","22"
"05/29/12 08:42:41","93.8424","117.7","216.47","556","60.0","23"
"05/29/12 08:47:41","93.8516","78.8","216.03","389","60.03","23"
"05/29/12 08:52:42","93.8583","78.1","215.82","386","60.03","23"
"05/29/12 08:57:42","93.8632","65.7","215.28","343","60.0","23"
"05/29/12 09:02:40","93.8672","56.0","215.09","102","60.03","23"
"05/29/12 09:07:41","93.8707","47.7","214.88","362","60.03","23"
"05/29/12 09:12:41","93.8738","36.2","214.65","145","60.0","22"
"05/29/12 09:17:40","93.8768","44.0","214.92","317","60.03","22"
"05/29/12 09:22:41","93.8799","32.8","215.26","263","60.03","22"
"05/29/12 09:27:40","93.8828","31.6","215.71","78","60.0","21"
"05/29/12 09:32:41","93.8856","39.3","212.52","86","60.0","20"
"05/29/12 09:37:42","93.8885","40.5","213.59","300","60.0","20"
"05/29/12 09:42:42","93.8912","31.4","213.55","90","60.03","20"
"05/29/12 09:47:41","93.8937","30.7","214.59","76","60.03","20"
"05/29/12 09:52:42","93.8964","34.2","215.12","119","60.03","20"
"05/29/12 09:57:41","93.8992","46.1","216.88","327","60.03","19"
"05/29/12 10:02:41","93.9031","66.7","216.09","383","60.03","19"
