"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/29/12 10:07:42","93.9076","63.2","217.02","321","60.0","19"
"05/29/12 10:12:41","93.9124","60.7","216.51","316","60.03","20"
"05/29/12 10:17:42","93.9169","114.9","217.42","538","60.0","20"
"05/29/12 10:22:41","93.9275","192.4","218.82","866","60.0","22"
"05/29/12 10:27:41","93.9372","93.0","215.9","452","60.0","23"
"05/29/12 10:32:42","93.944","49.2","216.05","296","60.0","23"
"05/29/12 10:37:41","93.947","26.9","214.96","93","60.0","22"
"05/29/12 10:42:40","93.9497","51.2","215.47","308","60.03","21"
"05/29/12 10:47:41","93.9539","68.2","215.57","348","60.0","20"
"05/29/12 10:52:41","93.9586","43.8","215.36","369","60.03","20"
"05/29/12 10:57:42","93.9616","36.0","215.43","67","60.0","20"
"05/29/12 11:02:41","93.965","66.4","216.48","333","60.03","20"
"05/29/12 11:07:40","93.9714","91.3","217.34","441","60.03","20"
"05/29/12 11:12:41","93.9802","136.7","217.92","633","60.0","20"
"05/29/12 11:17:41","93.9929","124.6","216.84","588","60.07","23"
"05/29/12 11:22:41","94.0031","84.5","217.09","413","60.03","23"
"05/29/12 11:27:41","94.0147","159.2","216.76","745","60.03","24"
"05/29/12 11:32:42","94.0202","55.8","215.79","324","60.03","22"
"05/29/12 11:37:41","94.0276","195.2","218.17","886","60.03","23"
"05/29/12 11:42:42","94.0374","172.1","218.55","787","60.03","23"
"05/29/12 11:47:42","94.052","184.4","218.37","837","60.03","24"
"05/29/12 11:52:41","94.0661","182.9","218.3","833","60.07","24"
"05/29/12 11:57:41","94.0804","183.4","218.24","836","60.03","25"
"05/29/12 12:02:42","94.0946","179.4","218.23","808","60.03","26"
"05/29/12 12:07:41","94.1085","179.7","218.52","819","60.03","26"
"05/29/12 12:12:41","94.1221","179.8","218.26","809","60.03","27"
"05/29/12 12:17:42","94.1362","178.5","218.24","805","60.03","27"
"05/29/12 12:22:40","94.15","181.2","217.67","825","60.03","27"
"05/29/12 12:27:41","94.1646","188.8","218.62","858","60.0","27"
"05/29/12 12:32:41","94.1775","184.1","218.36","836","60.07","27"
"05/29/12 12:37:41","94.1919","181.4","218.85","823","60.03","27"
"05/29/12 12:42:40","94.2049","189.1","218.56","863","60.03","27"
"05/29/12 12:47:42","94.2132","195.4","217.89","893","60.07","26"
"05/29/12 12:52:42","94.2238","139.0","217.51","647","60.03","26"
"05/29/12 12:57:42","94.2335","182.8","218.83","833","60.03","25"
"05/29/12 13:02:41","94.2406","195.9","219.97","879","60.03","24"
"05/29/12 13:07:42","94.2512","195.3","219.38","882","60.07","25"
"05/29/12 13:12:42","94.2617","62.2","216.02","123","60.03","24"
"05/29/12 13:17:41","94.2699","190.6","218.97","852","60.03","24"
"05/29/12 13:22:41","94.2772","48.0","216.25","146","60.07","24"
"05/29/12 13:27:41","94.2875","195.7","219.4","882","60.03","24"
"05/29/12 13:32:42","94.2999","195.4","219.04","883","60.03","26"
"05/29/12 13:37:41","94.3117","195.8","219.66","885","60.03","26"
"05/29/12 13:42:41","94.3206","187.7","218.5","851","60.03","26"
"05/29/12 13:47:41","94.3326","193.1","219.39","871","60.03","25"
"05/29/12 13:52:42","94.3427","191.8","220.29","860","60.03","25"
"05/29/12 13:57:41","94.3538","185.0","219.76","840","60.03","26"
"05/29/12 14:02:42","94.3631","181.4","219.38","821","60.03","25"
"05/29/12 14:07:41","94.3763","167.6","219.64","762","60.03","26"
"05/29/12 14:12:42","94.3887","179.8","219.03","814","60.07","26"
"05/29/12 14:17:41","94.4013","179.5","219.27","809","60.07","26"
"05/29/12 14:22:42","94.4148","175.1","219.06","796","60.03","27"
"05/29/12 14:27:41","94.4277","169.3","219.49","770","60.03","27"
"05/29/12 14:32:42","94.4407","164.0","219.26","748","60.03","26"
"05/29/12 14:37:42","94.4534","101.6","216.89","484","60.0","27"
"05/29/12 14:42:41","94.4624","184.4","218.36","837","60.03","26"
"05/29/12 14:47:41","94.4733","90.0","216.15","437","60.03","25"
"05/29/12 14:52:42","94.4829","72.2","216.19","361","60.03","25"
"05/29/12 14:57:42","94.4901","61.0","215.76","314","60.0","24"
"05/29/12 15:02:41","94.4966","114.8","216.31","545","60.03","24"
"05/29/12 15:07:41","94.5054","111.8","216.53","531","60.03","24"
"05/29/12 15:12:42","94.5163","144.6","216.89","673","60.03","24"
"05/29/12 15:17:42","94.5282","137.0","217.52","631","60.03","25"
"05/29/12 15:22:41","94.5346","64.2","215.42","164","60.03","24"
"05/29/12 15:27:42","94.5402","94.2","216.84","454","60.07","24"
"05/29/12 15:32:42","94.551","149.5","217.53","693","60.03","24"
"05/29/12 15:37:42","94.5603","46.8","215.5","366","60.03","24"
"05/29/12 15:42:42","94.5682","89.5","216.55","436","60.0","24"
"05/29/12 15:47:42","94.5745","44.4","214.34","216","60.03","23"
"05/29/12 15:52:42","94.5801","69.1","215.07","349","60.03","23"
"05/29/12 15:57:42","94.5848","63.3","215.32","327","60.03","22"
"05/29/12 16:02:42","94.5888","34.8","214.62","239","60.03","22"
"05/29/12 16:07:42","94.5924","48.5","215.24","339","60.03","21"
"05/29/12 16:12:42","94.5977","79.3","216.34","394","60.03","21"
"05/29/12 16:17:42","94.6043","36.3","215.19","131","60.07","21"
"05/29/12 16:22:41","94.6075","46.5","216.01","291","60.03","20"
"05/29/12 16:27:42","94.6105","41.7","215.22","92","60.03","20"
"05/29/12 16:32:41","94.6131","30.1","214.65","203","60.07","19"
"05/29/12 16:37:41","94.6163","34.5","215.2","283","60.03","19"
"05/29/12 16:42:42","94.6196","36.9","215.15","210","60.03","19"
"05/29/12 16:47:41","94.6225","35.0","214.57","99","60.03","19"
"05/29/12 16:52:41","94.625","23.0","214.86","132","60.03","19"
"05/29/12 16:57:42","94.627","30.0","214.89","14","60.03","18"
"05/29/12 17:02:42","94.6292","21.1","213.64","304","60.03","18"
"05/29/12 17:07:42","94.6313","26.6","213.63","264","60.03","18"
"05/29/12 17:12:42","94.6333","22.9","213.9","298","60.0","18"
"05/29/12 17:17:41","94.6351","23.7","214.36","82","60.03","18"
"05/29/12 17:22:41","94.6368","24.5","214.69","291","60.03","18"
"05/29/12 17:27:41","94.6385","10.8","214.98","41","60.03","18"
"05/29/12 17:32:41","94.6399","16.1","214.68","19","60.03","17"
"05/29/12 17:37:42","94.6411","13.9","214.37","16","60.03","17"
"05/29/12 17:42:42","94.6422","17.1","213.12","122","60.07","17"
"05/29/12 17:47:41","94.6433","13.4","213.89","21","60.03","17"
"05/29/12 17:52:41","94.644","10.9","212.71","9","60.03","17"
"05/29/12 17:57:42","94.6446","12.7","213.15","14","60.03","17"
"05/29/12 18:02:42","94.645","0.0","213.45","182","60.03","17"
"05/29/12 18:07:41","94.6454","14.1","214.07","48","60.03","17"
"05/29/12 18:12:41","94.6459","0.0","213.59","0","60.03","16"
"05/29/12 18:22:42","94.6475","6.2","213.19","227","60.03","16"
"05/29/12 18:27:42","94.6479","0.0","213.55","0","60.03","16"
"05/29/12 18:32:42","94.6482","14.2","213.63","70","60.03","16"
"05/29/12 18:37:41","94.6484","0.0","213.28","0","60.07","15"
"05/29/12 18:42:42","94.6484","0.0","213.39","0","60.07","15"
"05/29/12 18:47:42","94.6491","8.1","213.37","208","60.03","15"
"05/29/12 18:52:42","94.6495","14.7","212.23","104","60.03","15"
"05/29/12 18:57:41","94.6498","0.0","213.69","0","60.07","15"
"05/29/12 19:02:42","94.6501","11.9","213.77","125","60.03","15"
"05/30/12 06:07:42","94.6501","0.0","212.98","0","60.03","6"
"05/30/12 06:37:42","94.6501","0.0","215.06","0","60.03","6"
"05/30/12 06:47:41","94.6507","15.6","215.69","0","60.0","7"
"05/30/12 06:52:42","94.6514","13.5","215.59","2","60.03","7"
"05/30/12 06:57:43","94.652","7.6","214.4","0","60.03","7"
"05/30/12 07:02:42","94.6525","7.5","214.23","0","60.03","7"
"05/30/12 07:07:41","94.6531","14.1","212.9","3","60.0","7"
"05/30/12 07:12:42","94.6538","11.6","213.65","1","60.03","7"
"05/30/12 07:17:42","94.6547","30.3","215.13","121","60.03","8"
"05/30/12 07:22:43","94.6572","29.6","214.22","314","60.0","8"
"05/30/12 07:27:42","94.6598","27.9","213.85","72","60.0","9"
"05/30/12 07:32:41","94.6612","31.2","214.73","261","60.0","9"
"05/30/12 07:37:42","94.6633","24.8","214.8","63","60.03","9"
"05/30/12 07:42:42","94.6652","22.0","214.41","295","60.03","9"
"05/30/12 07:47:42","94.6666","16.2","213.65","263","60.0","9"
"05/30/12 07:52:42","94.6676","12.2","213.34","76","60.03","9"
"05/30/12 07:57:41","94.6689","15.3","214.16","222","60.0","10"
"05/30/12 08:02:42","94.6705","20.1","215.1","230","60.0","10"
"05/30/12 08:07:42","94.6724","30.9","214.09","13","60.03","10"
"05/30/12 08:12:42","94.6745","37.2","214.38","44","60.03","10"
"05/30/12 08:17:42","94.6767","28.8","214.29","68","60.0","10"
"05/30/12 08:27:42","94.6814","16.6","214.32","113","60.0","11"
"05/30/12 08:32:41","94.683","23.6","213.37","306","60.0","11"
"05/30/12 08:37:42","94.6849","33.7","213.54","263","60.0","11"
"05/30/12 08:42:42","94.6881","86.1","215.63","422","60.03","11"
"05/30/12 08:47:43","94.6935","38.4","214.85","101","60.0","11"
"05/30/12 08:52:42","94.696","27.7","214.52","135","60.03","11"
"05/30/12 08:57:41","94.6987","38.4","215.13","367","60.0","11"
"05/30/12 09:02:42","94.7023","52.4","215.04","200","60.0","12"
"05/30/12 09:07:41","94.7067","52.1","215.55","266","60.0","12"
"05/30/12 09:12:41","94.7099","50.9","215.34","343","60.03","13"
"05/30/12 09:17:42","94.7153","100.5","216.31","484","60.0","13"
"05/30/12 09:22:42","94.7196","53.0","216.06","325","60.0","13"
"05/30/12 09:27:41","94.7252","61.1","216.42","313","60.03","13"
"05/30/12 09:32:42","94.7299","63.7","216.26","325","60.0","13"
"05/30/12 09:37:42","94.735","72.1","216.09","390","60.03","13"
"05/30/12 09:42:41","94.7393","50.8","215.11","132","60.0","13"
"05/30/12 09:47:42","94.7437","49.5","215.53","155","60.03","13"
"05/30/12 09:52:42","94.748","48.5","215.83","437","60.0","14"
"05/30/12 09:57:41","94.7524","67.4","215.61","266","60.03","14"
"05/30/12 10:02:41","94.7568","63.8","215.62","328","60.03","14"
"05/30/12 10:07:41","94.7638","92.4","215.64","444","60.0","15"
"05/30/12 10:12:42","94.7725","77.4","214.65","385","60.0","15"
"05/30/12 10:17:43","94.779","46.4","216.42","375","60.0","15"
"05/30/12 10:22:41","94.7861","102.1","214.99","493","60.0","15"
"05/30/12 10:27:42","94.7942","67.0","214.23","341","60.0","15"
"05/30/12 10:32:42","94.7997","80.9","215.24","399","60.03","15"
"05/30/12 10:37:41","94.806","69.7","214.65","347","60.0","15"
"05/30/12 10:42:42","94.812","66.1","216.46","335","60.0","15"
"05/30/12 10:47:41","94.8172","83.4","216.15","407","60.03","15"
"05/30/12 10:52:42","94.8254","81.1","216.52","399","60.03","16"
"05/30/12 10:57:41","94.8314","69.5","216.28","351","60.07","16"
"05/30/12 11:02:41","94.836","40.9","215.19","375","60.0","16"
"05/30/12 11:07:41","94.8405","71.0","216.09","357","60.0","15"
"05/30/12 11:12:42","94.8473","142.2","217.43","661","60.03","16"
"05/30/12 11:17:42","94.8562","74.0","215.18","371","60.03","17"
"05/30/12 11:22:43","94.8623","97.6","216.59","470","60.0","17"
"05/30/12 11:27:42","94.8692","83.7","215.9","409","60.0","17"
"05/30/12 11:32:42","94.8754","80.3","215.27","397","60.03","17"
"05/30/12 11:37:42","94.884","108.4","217.55","511","60.0","17"
"05/30/12 11:42:42","94.8922","133.4","217.23","621","60.0","17"
"05/30/12 11:47:41","94.9015","95.2","216.05","461","60.03","17"
"05/30/12 11:52:42","94.9103","93.2","215.39","455","60.0","18"
"05/30/12 11:57:41","94.9194","99.0","216.75","474","60.03","18"
"05/30/12 12:02:42","94.927","104.7","215.42","503","60.03","18"
"05/30/12 12:07:41","94.9369","101.5","211.44","495","60.0","18"
"05/30/12 12:12:42","94.9446","92.0","216.82","447","60.0","18"
"05/30/12 12:17:42","94.9558","164.1","219.18","750","60.03","20"
"05/30/12 12:22:41","94.9646","126.2","217.16","589","60.03","20"
"05/30/12 12:27:43","94.9744","116.2","217.72","544","60.03","20"
"05/30/12 12:32:42","94.9867","105.1","217.2","499","60.0","21"
"05/30/12 12:37:42","94.9975","196.3","218.98","887","60.03","22"
"05/30/12 12:42:42","95.0077","145.5","217.77","675","60.0","22"
"05/30/12 12:47:41","95.0169","129.1","216.3","605","60.07","22"
"05/30/12 12:52:43","95.0267","99.3","215.25","478","60.03","22"
"05/30/12 12:57:42","95.0378","145.2","216.82","674","60.03","22"
"05/30/12 13:02:41","95.0521","70.3","215.55","353","60.03","23"
"05/30/12 13:07:41","95.0611","194.5","218.85","875","60.03","23"
"05/30/12 13:12:42","95.0725","73.4","215.51","365","60.0","23"
"05/30/12 13:17:43","95.0825","80.6","216.17","395","60.03","24"
"05/30/12 13:22:42","95.0957","195.8","218.16","886","60.03","26"
"05/30/12 13:27:42","95.1061","165.6","217.36","761","60.03","25"
"05/30/12 13:32:42","95.113","101.2","216.23","486","60.03","24"
"05/30/12 13:37:41","95.1229","198.2","217.87","896","60.0","24"
"05/30/12 13:42:42","95.1371","142.9","218.08","660","60.0","26"
"05/30/12 13:47:43","95.15","184.6","218.44","840","60.03","26"
"05/30/12 13:52:41","95.1627","180.6","218.33","821","60.0","25"
"05/30/12 13:57:42","95.1768","183.9","218.2","835","60.07","26"
"05/30/12 14:02:42","95.1881","66.7","216.05","339","60.03","25"
"05/30/12 14:07:42","95.1994","97.0","216.85","468","60.03","25"
"05/30/12 14:12:42","95.2099","167.9","218.28","769","60.03","25"
"05/30/12 14:17:42","95.2227","166.7","218.35","765","60.03","26"
"05/30/12 14:22:42","95.2349","71.2","215.75","358","60.0","26"
"05/30/12 14:27:43","95.2471","158.9","218.01","730","60.0","26"
"05/30/12 14:32:42","95.2594","156.5","218.03","720","60.0","26"
"05/30/12 14:37:42","95.2716","154.8","218.68","711","60.03","27"
"05/30/12 14:42:43","95.2836","157.5","218.18","717","60.0","27"
"05/30/12 14:47:41","95.2955","156.2","218.41","715","60.03","27"
"05/30/12 14:52:42","95.3074","127.1","217.52","594","60.0","27"
"05/30/12 14:57:41","95.3189","146.8","217.38","678","60.03","27"
"05/30/12 15:02:42","95.3302","143.1","216.83","665","60.0","27"
"05/30/12 15:07:41","95.3412","143.9","218.01","666","60.03","26"
"05/30/12 15:12:42","95.3522","140.6","217.67","647","60.03","26"
"05/30/12 15:17:41","95.3631","138.6","217.4","647","60.03","26"
"05/30/12 15:22:42","95.3738","135.8","215.67","638","60.0","25"
"05/30/12 15:27:43","95.3844","133.3","217.37","622","60.03","25"
"05/30/12 15:32:42","95.3946","129.6","217.5","604","60.0","25"
"05/30/12 15:37:43","95.4047","126.6","217.47","592","60.0","25"
"05/30/12 15:42:41","95.4144","124.8","216.67","588","60.03","25"
"05/30/12 15:47:41","95.424","121.8","216.87","569","60.03","25"
"05/30/12 15:52:42","95.4333","117.9","216.31","560","60.03","25"
"05/30/12 15:57:41","95.4424","114.6","217.12","542","60.0","25"
"05/30/12 16:02:42","95.4511","110.9","215.78","531","60.03","25"
"05/30/12 16:07:43","95.4597","108.9","216.37","515","60.03","25"
"05/30/12 16:12:42","95.468","105.2","216.21","500","60.03","26"
"05/30/12 16:17:41","95.476","101.3","216.55","484","60.03","26"
"05/30/12 16:22:42","95.4838","98.3","216.28","470","60.0","26"
"05/30/12 16:27:41","95.4913","96.2","216.69","463","60.03","26"
"05/30/12 16:32:42","95.4987","92.1","215.56","444","60.03","27"
"05/30/12 16:37:42","95.5057","89.5","216.26","433","60.03","26"
"05/30/12 16:42:43","95.5126","84.9","215.68","415","60.03","26"
"05/30/12 16:47:41","95.5191","83.0","216.75","405","60.0","26"
"05/30/12 16:52:42","95.5254","79.0","216.31","387","60.0","26"
"05/30/12 16:57:43","95.5314","74.7","216.29","373","60.07","26"
"05/30/12 17:02:41","95.5369","71.6","216.76","359","60.03","25"
"05/30/12 17:07:41","95.5424","67.5","216.09","344","60.03","25"
"05/30/12 17:12:42","95.5475","63.3","215.23","327","60.03","25"
"05/30/12 17:17:43","95.5524","73.6","216.22","98","60.0","24"
"05/30/12 17:22:42","95.5563","39.6","215.86","257","60.03","24"
"05/30/12 17:27:42","95.5602","42.0","216.1","376","60.07","24"
"05/30/12 17:32:42","95.564","55.3","215.76","98","60.0","24"
"05/30/12 17:37:42","95.5676","51.4","216.02","390","60.03","23"
"05/30/12 17:42:41","95.5709","37.1","215.43","229","60.0","23"
"05/30/12 17:47:42","95.5739","40.4","215.01","253","60.07","22"
"05/30/12 17:52:43","95.5765","34.4","214.32","167","60.03","22"
"05/30/12 17:57:41","95.5789","33.7","213.65","84","60.03","22"
"05/30/12 18:02:43","95.5811","20.6","214.79","224","60.03","21"
"05/30/12 18:07:42","95.583","18.9","214.36","96","60.03","20"
"05/30/12 18:12:42","95.5845","28.4","214.64","38","60.03","20"
"05/30/12 18:17:42","95.586","15.6","215.46","18","60.03","20"
"05/30/12 18:22:43","95.5871","10.9","214.07","12","60.03","20"
"05/30/12 18:27:42","95.5881","13.0","213.85","1","60.03","19"
"05/30/12 18:32:41","95.5888","13.5","213.48","3","60.03","19"
"05/30/12 18:37:42","95.5895","14.1","213.17","228","60.07","18"
"05/30/12 18:42:42","95.59","11.2","213.47","2","60.07","18"
"05/30/12 18:47:42","95.5904","6.9","213.09","110","60.03","18"
"05/30/12 18:52:42","95.5907","13.2","212.75","13","60.03","18"
"05/30/12 18:57:43","95.591","0.0","213.38","0","60.03","17"
"05/30/12 19:32:43","95.5912","0.0","213.46","0","60.03","13"
"05/31/12 05:57:45","95.5912","0.0","212.29","0","60.07","6"
"05/31/12 06:22:43","95.5929","10.5","214.64","34","60.03","9"
"05/31/12 06:27:42","95.5936","15.0","215.51","79","60.0","9"
"05/31/12 06:32:42","95.5945","13.9","214.55","1","60.0","9"
"05/31/12 06:37:42","95.5956","11.8","213.44","6","60.03","9"
"05/31/12 06:42:41","95.5968","13.1","212.86","15","60.0","10"
"05/31/12 06:47:43","95.5984","15.8","213.09","119","60.03","10"
"05/31/12 06:52:42","95.6001","34.0","213.9","248","60.03","11"
"05/31/12 06:57:41","95.6021","30.7","213.92","145","60.0","11"
"05/31/12 07:02:42","95.6045","28.8","217.52","69","60.03","11"
"05/31/12 07:07:41","95.6072","35.6","215.12","280","60.0","11"
"05/31/12 07:12:41","95.6101","42.0","215.76","346","60.03","12"
"05/31/12 07:17:43","95.6135","48.6","215.19","253","60.03","13"
"05/31/12 07:22:42","95.617","55.7","214.93","134","60.07","13"
"05/31/12 07:27:43","95.621","59.9","215.3","391","60.03","13"
"05/31/12 07:32:42","95.6251","45.1","214.94","400","60.03","13"
"05/31/12 07:37:42","95.6294","43.4","212.38","253","60.0","14"
"05/31/12 07:42:43","95.634","64.4","214.56","333","60.0","14"
"05/31/12 07:47:42","95.6391","68.9","216.37","343","60.03","15"
"05/31/12 07:52:41","95.6446","72.0","216.83","360","60.03","15"
"05/31/12 07:57:43","95.6504","76.2","215.21","381","60.0","15"
"05/31/12 08:02:41","95.6564","79.9","214.67","396","60.0","16"
"05/31/12 08:07:42","95.6628","84.1","215.46","413","60.0","16"
"05/31/12 08:12:41","95.6695","87.3","215.48","427","60.03","17"
"05/31/12 08:17:42","95.6764","91.0","214.71","442","60.0","17"
"05/31/12 08:22:42","95.6836","94.6","215.4","459","60.0","17"
"05/31/12 08:27:43","95.6911","97.8","215.39","475","60.0","18"
"05/31/12 08:32:41","95.6988","101.9","215.34","491","60.03","18"
"05/31/12 08:37:41","95.7069","104.6","215.5","500","60.03","18"
"05/31/12 08:42:42","95.7151","108.0","214.9","517","60.03","19"
"05/31/12 08:47:43","95.7236","110.5","214.71","530","60.03","19"
"05/31/12 08:52:41","95.7323","113.9","214.94","542","60.03","20"
"05/31/12 08:57:42","95.7413","116.9","216.03","554","60.03","20"
"05/31/12 09:02:43","95.7505","120.2","215.77","569","60.0","20"
"05/31/12 09:07:43","95.76","122.5","216.22","572","60.0","20"
"05/31/12 09:12:43","95.7695","124.9","217.03","587","60.0","21"
"05/31/12 09:17:41","95.7794","128.2","215.46","601","60.0","22"
"05/31/12 09:22:43","95.7895","130.2","215.54","612","60.03","22"
"05/31/12 09:27:42","95.7997","132.3","216.09","617","60.0","22"
"05/31/12 09:32:43","95.8101","135.0","216.16","631","60.03","23"
"05/31/12 09:37:42","95.8206","137.3","215.66","642","60.0","23"
"05/31/12 09:42:43","95.8314","139.8","216.48","655","60.03","23"
"05/31/12 09:47:42","95.8424","142.1","216.09","660","60.03","24"
"05/31/12 09:52:42","95.8535","143.2","217.22","663","60.0","24"
"05/31/12 09:57:43","95.8648","144.4","216.43","667","60.0","25"
"05/31/12 10:02:42","95.876","146.7","217.0","682","60.03","25"
"05/31/12 10:07:42","95.8876","149.2","217.21","693","60.03","25"
"05/31/12 10:12:42","95.8993","152.0","218.16","701","60.03","26"
"05/31/12 10:17:42","95.9111","152.1","217.22","700","60.0","26"
"05/31/12 10:22:43","95.9231","153.7","217.95","711","60.03","26"
"05/31/12 10:27:42","95.9352","156.8","217.4","724","60.0","26"
"05/31/12 10:32:41","95.9474","158.9","217.44","732","60.03","27"
"05/31/12 10:37:42","95.9598","158.6","217.97","724","60.0","27"
"05/31/12 10:42:43","95.9724","160.8","218.3","738","60.0","27"
"05/31/12 10:47:43","95.985","162.2","217.3","745","60.0","28"
"05/31/12 10:52:42","95.9976","161.9","218.06","738","60.03","28"
"05/31/12 10:57:43","96.0103","162.2","218.18","740","60.03","29"
"05/31/12 11:02:42","96.0229","163.7","219.07","747","60.0","29"
"05/31/12 11:07:41","96.0357","164.3","218.99","746","60.03","30"
"05/31/12 11:12:42","96.0357","165.3","219.04","754","60.0","30"
"05/31/12 11:17:42","96.0486","165.7","219.11","757","60.03","30"
"05/31/12 11:22:42","96.0615","164.6","218.1","751","60.03","31"
"05/31/12 11:27:43","96.0745","166.4","218.69","764","60.03","32"
"05/31/12 11:32:42","96.0874","167.0","218.32","757","60.0","32"
"05/31/12 11:37:42","96.1004","168.7","218.29","767","60.03","32"
"05/31/12 11:42:42","96.1136","168.3","217.55","774","60.03","32"
"05/31/12 11:47:42","96.1268","170.7","218.17","778","60.03","32"
"05/31/12 11:52:43","96.1401","169.2","218.06","774","60.03","33"
"05/31/12 11:57:42","96.1532","169.7","218.04","775","60.03","33"
"05/31/12 12:02:42","96.1664","170.9","218.12","782","60.0","33"
"05/31/12 12:07:43","96.1798","171.0","218.5","780","60.03","33"
"05/31/12 12:12:42","96.1929","167.8","217.5","767","60.03","34"
"05/31/12 12:17:42","96.2061","171.2","217.96","780","60.0","34"
"05/31/12 12:22:43","96.2195","169.8","218.31","772","60.03","34"
"05/31/12 12:27:43","96.2327","169.7","218.72","771","60.0","34"
"05/31/12 12:32:42","96.2458","168.0","218.88","767","60.0","34"
"05/31/12 12:37:42","96.2589","167.7","218.86","764","60.0","35"
"05/31/12 12:42:43","96.2721","168.1","217.95","770","60.03","35"
"05/31/12 12:47:42","96.2851","167.5","218.62","765","60.03","35"
"05/31/12 12:52:42","96.2982","169.9","218.09","774","60.03","35"
"05/31/12 12:57:43","96.3115","169.3","218.63","766","60.0","35"
"05/31/12 13:02:43","96.3246","167.6","218.91","764","60.03","35"
"05/31/12 13:07:43","96.3377","169.2","218.41","774","60.03","35"
"05/31/12 13:12:42","96.3508","167.0","218.55","757","60.0","35"
"05/31/12 13:17:42","96.3638","165.0","217.99","759","60.03","35"
"05/31/12 13:22:43","96.3766","164.0","218.05","748","60.0","36"
"05/31/12 13:27:42","96.3893","162.4","217.87","744","60.0","36"
"05/31/12 13:32:42","96.4021","164.0","218.23","748","60.0","36"
"05/31/12 13:37:42","96.4149","161.2","217.65","742","60.03","36"
"05/31/12 13:42:43","96.4276","163.0","218.66","741","60.0","36"
"05/31/12 13:47:43","96.4402","161.4","218.04","739","60.03","36"
"05/31/12 13:52:43","96.4527","160.1","217.5","741","60.03","36"
"05/31/12 13:57:42","96.4651","158.9","218.42","731","60.07","36"
"05/31/12 14:02:43","96.4775","159.1","217.37","726","60.0","35"
"05/31/12 14:07:42","96.4898","155.9","217.94","721","60.07","35"
"05/31/12 14:12:42","96.502","157.4","217.7","722","60.0","35"
"05/31/12 14:17:42","96.5143","156.5","216.91","722","60.03","35"
"05/31/12 14:22:43","96.5264","155.4","218.14","714","60.03","34"
"05/31/12 14:27:42","96.5383","151.4","217.56","696","60.03","34"
"05/31/12 14:32:42","96.5501","152.3","218.06","701","60.03","34"
"05/31/12 14:37:43","96.562","148.7","217.51","686","60.03","34"
"05/31/12 14:42:43","96.5734","146.5","217.58","677","60.03","34"
"05/31/12 14:47:43","96.5848","145.7","218.3","675","60.0","33"
"05/31/12 14:52:42","96.5961","145.2","218.31","669","60.03","33"
"05/31/12 14:57:43","96.6073","141.2","218.13","654","60.03","33"
"05/31/12 15:02:43","96.6182","139.7","216.96","646","60.03","33"
"05/31/12 15:07:42","96.629","136.9","217.67","635","60.0","33"
"05/31/12 15:12:43","96.6396","134.8","216.82","627","60.0","33"
"05/31/12 15:17:43","96.6501","134.0","217.87","622","60.0","32"
"05/31/12 15:22:43","96.6605","131.4","216.98","610","60.03","32"
"05/31/12 15:27:43","96.6706","127.3","217.22","595","60.03","32"
"05/31/12 15:32:43","96.6804","124.4","217.03","582","60.03","32"
"05/31/12 15:37:42","96.6899","121.6","216.21","570","60.0","33"
"05/31/12 15:42:42","96.6992","118.7","217.04","557","60.0","33"
"05/31/12 15:47:42","96.7084","117.5","216.95","552","60.03","33"
"05/31/12 15:52:42","96.7175","115.7","216.96","547","60.07","32"
"05/31/12 15:57:42","96.7264","111.9","217.46","529","60.03","32"
"05/31/12 16:02:42","96.7349","108.2","216.68","517","60.03","32"
"05/31/12 16:07:43","96.7432","104.6","216.63","497","60.03","32"
"05/31/12 16:12:42","96.7513","102.5","217.12","486","60.03","32"
"05/31/12 16:17:42","96.7591","99.0","216.72","473","60.03","32"
"05/31/12 16:22:42","96.7666","95.6","215.91","463","60.0","32"
"05/31/12 16:27:43","96.774","93.1","215.72","450","60.03","32"
"05/31/12 16:32:42","96.7811","90.4","215.95","438","60.03","31"
"05/31/12 16:37:43","96.7881","87.4","215.99","422","60.03","31"
"05/31/12 16:42:43","96.7947","84.3","214.8","415","60.03","30"
"05/31/12 16:47:42","96.8011","80.7","214.94","398","60.03","29"
"05/31/12 16:52:43","96.8073","77.6","215.98","382","60.03","28"
"05/31/12 16:57:43","96.8132","73.9","215.68","370","60.03","28"
"05/31/12 17:02:42","96.8188","70.3","215.3","354","60.0","27"
"05/31/12 17:07:43","96.8242","67.0","217.17","336","60.03","26"
"05/31/12 17:12:43","96.8292","63.2","216.44","323","60.03","26"
"05/31/12 17:17:43","96.834","47.9","216.47","387","60.0","25"
"05/31/12 17:22:42","96.8381","52.3","215.25","239","60.03","25"
"05/31/12 17:27:43","96.8423","48.1","214.52","96","60.0","25"
"05/31/12 17:32:43","96.8461","41.3","214.1","308","60.03","24"
"05/31/12 17:37:42","96.8497","43.2","214.74","104","60.03","24"
"05/31/12 17:42:42","96.8529","45.2","215.46","240","60.0","24"
"05/31/12 17:47:42","96.8559","40.6","215.14","205","60.03","23"
"05/31/12 17:52:43","96.8586","36.4","214.86","221","60.03","23"
"05/31/12 17:57:42","96.861","33.5","214.17","68","60.07","23"
"05/31/12 18:02:42","96.8631","18.8","213.86","26","60.03","23"
"05/31/12 18:07:42","96.865","31.4","214.59","125","60.03","23"
"05/31/12 18:12:42","96.8666","19.9","214.23","221","60.03","22"
"05/31/12 18:17:42","96.8681","15.3","213.99","115","60.03","22"
"05/31/12 18:22:42","96.8692","14.0","213.83","31","60.03","22"
"05/31/12 18:27:43","96.8702","7.6","213.97","204","60.0","21"
"05/31/12 18:32:41","96.871","0.0","213.68","2","60.07","21"
"05/31/12 18:37:43","96.8717","13.6","214.62","5","60.0","20"
"05/31/12 18:42:43","96.8721","13.9","213.87","233","60.03","20"
"05/31/12 18:47:42","96.8726","0.0","213.63","0","60.03","20"
"05/31/12 18:52:43","96.8729","6.4","213.77","0","60.03","20"
"05/31/12 19:02:42","96.8734","0.0","213.28","0","60.03","19"
"05/31/12 19:07:44","96.8737","0.0","214.02","0","60.0","19"
"05/31/12 19:42:43","96.8738","0.0","213.28","0","60.03","15"
"06/01/12 06:17:42","96.8743","0.0","213.16","0","60.0","6"
"06/01/12 06:22:43","96.8747","10.5","212.66","1","60.03","6"
"06/01/12 06:27:44","96.8753","9.2","213.39","214","60.03","6"
"06/01/12 06:32:43","96.876","14.7","213.04","0","60.07","7"
"06/01/12 06:37:43","96.8769","15.6","213.14","13","60.03","7"
"06/01/12 06:42:44","96.878","12.0","213.11","25","60.03","8"
"06/01/12 06:47:42","96.8793","14.8","214.55","16","60.03","9"
"06/01/12 06:52:43","96.8811","36.9","214.63","327","60.03","9"
"06/01/12 06:57:43","96.8834","25.1","213.97","216","60.03","9"
"06/01/12 07:02:42","96.8851","27.5","214.02","111","60.0","10"
"06/01/12 07:07:42","96.8867","32.9","214.5","223","60.03","11"
"06/01/12 07:12:43","96.8883","32.7","214.76","131","60.03","11"
"06/01/12 07:17:44","96.8902","33.9","214.25","92","60.03","11"
"06/01/12 07:22:43","96.8923","36.3","214.65","180","60.03","12"
"06/01/12 07:27:42","96.8945","31.8","214.67","175","60.03","13"
"06/01/12 07:32:44","96.8972","44.3","214.68","296","60.03","13"
"06/01/12 07:37:44","96.9006","51.9","214.93","255","60.0","14"
"06/01/12 07:42:42","96.9041","53.2","214.93","349","60.03","15"
"06/01/12 07:47:44","96.9075","53.6","215.76","246","60.03","15"
"06/01/12 07:52:42","96.9114","53.5","215.91","330","60.0","16"
"06/01/12 07:57:42","96.9161","63.7","216.59","323","60.07","17"
"06/01/12 08:02:42","96.9213","71.4","215.78","356","60.03","17"
"06/01/12 08:07:43","96.9269","73.0","215.9","368","60.03","18"
"06/01/12 08:12:44","96.932","67.1","216.33","335","60.0","19"
"06/01/12 08:17:43","96.9369","61.7","216.76","316","60.03","19"
"06/01/12 08:22:44","96.9429","82.1","215.94","402","60.03","20"
"06/01/12 08:27:44","96.949","72.4","216.07","361","60.0","21"
"06/01/12 08:32:43","96.9545","76.2","215.48","376","60.03","21"
"06/01/12 08:37:43","96.9592","66.0","215.78","336","60.03","22"
"06/01/12 08:42:42","96.9649","68.3","216.08","340","60.07","22"
"06/01/12 08:47:44","96.9702","74.8","216.61","374","60.0","22"
"06/01/12 08:52:44","96.9773","104.2","217.17","495","60.03","23"
"06/01/12 08:57:43","96.9851","104.7","217.14","497","60.03","24"
"06/01/12 09:02:42","96.9917","93.6","217.13","450","60.0","24"
"06/01/12 09:07:42","96.998","86.7","216.94","421","60.03","25"
"06/01/12 09:12:44","97.0057","101.0","216.93","484","60.0","26"
"06/01/12 09:17:43","97.0133","89.3","216.09","432","60.03","26"
"06/01/12 09:22:42","97.0203","104.3","217.36","496","60.03","26"
"06/01/12 09:27:42","97.0285","96.4","216.4","463","60.03","26"
"06/01/12 09:32:43","97.0356","101.9","216.97","486","60.0","26"
"06/01/12 09:37:43","97.0439","118.1","217.87","555","60.0","27"
"06/01/12 09:42:44","97.0544","144.6","218.45","663","60.0","28"
"06/01/12 09:47:43","97.0657","145.0","218.53","662","60.03","29"
"06/01/12 09:52:44","97.0767","137.6","218.19","638","60.03","29"
"06/01/12 09:57:44","97.0874","135.3","218.3","624","60.03","29"
"06/01/12 10:02:44","97.0984","148.3","218.24","681","60.03","30"
"06/01/12 10:07:44","97.1095","138.9","217.42","644","60.0","30"
"06/01/12 10:12:43","97.1204","141.6","217.1","658","60.03","30"
"06/01/12 10:17:43","97.1319","152.3","218.11","697","60.03","30"
"06/01/12 10:22:44","97.1437","148.4","217.38","686","60.03","30"
"06/01/12 10:27:43","97.1544","130.1","217.23","608","60.03","30"
"06/01/12 10:32:42","97.1645","117.5","217.39","555","60.03","30"
"06/01/12 10:37:43","97.1721","79.9","217.12","395","60.07","29"
"06/01/12 10:42:42","97.1778","67.7","215.96","342","60.03","28"
"06/01/12 10:47:42","97.1831","72.1","216.4","358","60.0","27"
"06/01/12 10:52:44","97.1887","69.4","216.54","346","60.03","27"
"06/01/12 10:57:44","97.1943","71.7","216.59","359","60.03","26"
"06/01/12 11:02:43","97.2","76.9","217.83","378","60.03","26"
"06/01/12 11:07:44","97.2061","77.9","216.31","385","60.03","25"
"06/01/12 11:12:42","97.2121","81.4","217.21","397","60.03","25"
"06/01/12 11:17:43","97.2186","86.2","218.27","419","60.03","25"
"06/01/12 11:22:43","97.2254","89.7","217.52","434","60.03","25"
"06/01/12 11:27:44","97.2327","116.7","216.97","552","60.0","25"
"06/01/12 11:32:43","97.2445","152.3","217.71","696","60.03","26"
"06/01/12 11:37:43","97.2562","171.7","218.02","782","60.0","27"
"06/01/12 11:42:43","97.2692","169.3","217.61","771","60.0","29"
"06/01/12 11:47:42","97.2824","178.3","217.91","811","60.03","30"
"06/01/12 11:52:43","97.2946","144.6","217.75","665","60.03","30"
"06/01/12 11:57:44","97.3031","74.7","216.8","368","60.03","29"
"06/01/12 12:02:43","97.3106","143.6","217.55","666","60.03","29"
"06/01/12 12:07:44","97.3228","167.5","217.88","764","60.03","30"
"06/01/12 12:12:43","97.3371","179.4","217.72","817","60.03","32"
"06/01/12 12:17:43","97.3502","167.1","217.22","761","60.0","32"
"06/01/12 12:22:42","97.3628","152.1","217.63","700","60.03","32"
"06/01/12 12:27:43","97.3752","141.1","217.24","659","60.0","33"
"06/01/12 12:32:44","97.3853","138.9","217.46","646","60.03","33"
"06/01/12 12:37:43","97.3978","147.7","217.48","685","60.03","34"
"06/01/12 12:42:44","97.4086","120.5","217.59","564","60.0","34"
"06/01/12 12:47:45","97.4173","99.7","216.94","476","60.03","33"
"06/01/12 12:52:44","97.4249","109.3","216.57","519","60.03","33"
"06/01/12 12:57:43","97.4339","118.4","216.72","560","60.03","33"
"06/01/12 13:02:44","97.4434","125.0","217.44","586","60.0","33"
"06/01/12 13:07:44","97.4536","154.4","218.07","710","60.03","33"
"06/01/12 13:12:44","97.466","161.7","217.6","740","60.0","34"
"06/01/12 13:17:43","97.4788","165.9","218.2","763","60.03","34"
"06/01/12 13:22:43","97.492","168.0","218.78","763","60.0","35"
"06/01/12 13:27:45","97.5049","163.8","218.62","751","60.07","36"
"06/01/12 13:32:43","97.5176","163.6","217.92","748","60.0","37"
"06/01/12 13:37:42","97.5302","158.2","217.65","723","60.0","38"
"06/01/12 13:42:43","97.5423","148.5","217.85","685","60.03","38"
"06/01/12 13:47:43","97.5539","148.5","217.91","686","60.03","39"
"06/01/12 13:52:43","97.5646","133.2","217.35","618","60.07","39"
"06/01/12 13:57:44","97.5747","131.6","217.63","614","60.03","38"
"06/01/12 14:02:43","97.5847","129.4","217.42","606","60.03","38"
"06/01/12 14:07:44","97.595","133.2","218.03","618","60.03","38"
"06/01/12 14:12:44","97.6055","142.2","217.72","653","60.0","38"
"06/01/12 14:17:43","97.6168","149.6","218.14","685","60.0","38"
"06/01/12 14:22:43","97.6284","150.2","218.37","685","60.03","38"
"06/01/12 14:27:43","97.6398","143.8","216.85","670","60.03","38"
"06/01/12 14:32:44","97.6511","143.7","217.42","664","60.03","38"
"06/01/12 14:37:44","97.6623","143.8","217.81","665","60.0","37"
"06/01/12 14:42:43","97.6734","141.5","217.66","654","60.03","37"
"06/01/12 14:47:43","97.6845","142.7","218.85","660","60.03","36"
"06/01/12 14:52:44","97.6956","142.0","218.39","656","60.03","36"
"06/01/12 14:57:44","97.7066","140.3","218.23","647","60.0","36"
"06/01/12 15:02:43","97.7174","136.8","217.33","634","60.0","36"
"06/01/12 15:07:44","97.728","134.0","217.03","624","60.0","35"
"06/01/12 15:12:44","97.7383","131.8","217.97","611","60.03","36"
"06/01/12 15:17:44","97.7485","129.0","216.95","606","60.03","36"
"06/01/12 15:22:44","97.7585","127.0","217.25","597","60.03","36"
"06/01/12 15:27:44","97.7683","124.5","217.4","588","60.07","36"
"06/01/12 15:32:43","97.7779","124.2","217.48","578","60.03","36"
"06/01/12 15:37:44","97.7876","123.0","217.39","577","60.0","36"
"06/01/12 15:42:44","97.7971","121.2","217.58","566","60.03","36"
"06/01/12 15:47:44","97.8064","119.5","216.78","562","60.0","36"
"06/01/12 15:52:45","97.8157","119.4","217.04","560","60.03","36"
"06/01/12 15:57:43","97.8252","122.9","217.41","578","60.07","36"
"06/01/12 16:02:44","97.8345","87.7","216.37","423","60.03","36"
"06/01/12 16:07:44","97.8423","68.0","216.2","344","60.0","35"
"06/01/12 16:12:45","97.8486","102.7","216.34","493","60.03","34"
"06/01/12 16:17:43","97.8575","105.9","216.46","502","60.03","34"
"06/01/12 16:22:44","97.8662","108.3","217.13","515","60.0","34"
"06/01/12 16:27:43","97.8745","107.2","217.2","510","60.03","34"
"06/01/12 16:32:43","97.8825","102.7","216.38","495","60.03","34"
"06/01/12 16:37:44","97.8899","87.9","216.64","428","60.03","34"
"06/01/12 16:42:44","97.896","75.2","215.81","375","60.03","33"
"06/01/12 16:47:43","97.9033","98.1","216.96","473","60.03","32"
"06/01/12 16:52:44","97.9105","88.4","216.4","431","60.03","31"
"06/01/12 16:57:44","97.9177","91.7","217.48","444","60.03","31"
"06/01/12 17:02:44","97.9244","84.8","216.63","416","60.03","31"
"06/01/12 17:07:44","97.9303","48.6","215.35","369","60.03","30"
"06/01/12 17:12:45","97.9341","64.5","215.44","337","60.0","30"
"06/01/12 17:17:44","97.9388","75.6","216.44","374","60.03","29"
"06/01/12 17:22:44","97.9442","68.0","215.42","379","60.03","29"
"06/01/12 17:27:43","97.9489","66.3","216.14","335","60.03","28"
"06/01/12 17:32:43","97.9538","63.3","216.43","325","60.03","28"
"06/01/12 17:37:43","97.9583","65.5","216.38","255","60.03","29"
"06/01/12 17:42:44","97.9622","47.4","216.04","378","60.03","28"
"06/01/12 17:47:45","97.9658","29.5","215.77","81","60.03","28"
"06/01/12 17:52:43","97.9683","27.2","215.33","116","60.03","28"
"06/01/12 17:57:44","97.9709","25.6","215.88","170","60.03","27"
"06/01/12 18:02:44","97.9726","16.0","215.32","13","60.03","26"
"06/01/12 18:07:45","97.9742","27.7","214.2","58","60.03","26"
"06/01/12 18:12:44","97.9757","15.6","214.37","8","60.03","25"
"06/01/12 18:17:44","97.977","17.0","215.16","26","60.03","24"
"06/01/12 18:22:43","97.9787","19.8","214.68","22","60.03","24"
"06/01/12 18:27:44","97.9801","14.5","215.1","8","60.07","24"
"06/01/12 18:32:43","97.9812","10.2","214.47","104","60.03","24"
"06/01/12 18:37:44","97.9821","15.6","213.99","88","60.03","23"
"06/01/12 18:42:45","97.9828","14.3","213.96","157","60.03","23"
"06/01/12 18:47:43","97.9836","15.0","213.75","2","60.07","23"
"06/01/12 18:52:43","97.9843","14.7","214.61","4","60.0","23"
"06/01/12 18:57:44","97.9851","14.9","214.84","13","60.03","23"
"06/01/12 19:02:44","97.9859","0.0","214.21","151","60.0","22"
"06/01/12 19:07:44","97.9865","15.6","214.51","0","60.03","22"
"06/01/12 19:12:44","97.9872","14.0","214.31","196","60.03","21"
"06/01/12 19:17:43","97.988","15.3","214.83","2","60.0","20"
"06/01/12 19:22:45","97.9887","0.0","214.62","0","60.0","20"
"06/01/12 19:27:44","97.9895","15.1","213.93","8","60.03","20"
"06/01/12 19:32:43","97.9902","3.7","214.18","216","60.0","20"
"06/01/12 19:37:44","97.9908","0.0","213.87","173","60.07","20"
"06/01/12 19:42:43","97.9913","0.0","214.47","10","60.03","20"
"06/01/12 19:47:44","97.9917","14.7","214.08","0","60.0","20"
"06/01/12 19:52:45","97.992","0.0","213.98","17","60.03","20"
"06/01/12 20:07:45","97.9925","0.0","214.0","0","60.0","18"
"06/02/12 06:17:49","97.9925","8.4","213.87","214","60.0","10"
"06/02/12 06:22:45","97.9928","13.6","214.28","5","60.03","11"
"06/02/12 06:27:44","97.9933","12.4","214.05","1","60.03","11"
"06/02/12 06:32:44","97.9938","11.4","214.48","0","60.03","11"
"06/02/12 06:37:44","97.9944","13.7","214.79","0","60.0","11"
"06/02/12 06:42:44","97.9952","11.7","215.54","9","60.03","11"
"06/02/12 06:47:46","97.9961","20.8","214.81","187","60.03","12"
"06/02/12 06:52:45","97.9972","14.8","214.53","3","60.07","12"
"06/02/12 06:57:44","97.9985","24.3","214.54","263","60.0","13"
"06/02/12 07:02:46","97.9998","12.8","214.99","208","60.07","13"
"06/02/12 07:07:44","98.0014","20.8","214.97","191","60.0","13"
"06/02/12 07:12:45","98.0029","13.4","214.39","3","60.03","13"
"06/02/12 07:17:45","98.0043","11.6","214.81","180","60.03","13"
"06/02/12 07:22:44","98.0058","32.3","214.71","153","60.07","13"
"06/02/12 07:27:43","98.0078","29.0","214.49","28","60.03","13"
"06/02/12 07:32:44","98.0099","31.7","214.89","187","60.0","14"
"06/02/12 07:37:43","98.0122","25.7","215.71","223","60.03","14"
"06/02/12 07:42:44","98.0145","26.6","215.49","77","60.0","15"
"06/02/12 07:47:44","98.0167","32.2","215.03","102","60.0","15"
"06/02/12 07:52:44","98.0189","19.8","214.01","229","60.03","15"
"06/02/12 07:57:44","98.0209","23.1","214.38","17","60.0","15"
"06/02/12 08:02:45","98.023","28.5","213.97","105","60.03","15"
"06/02/12 08:07:44","98.0251","25.5","214.27","73","60.0","15"
"06/02/12 08:12:45","98.0272","23.8","214.79","19","60.03","15"
"06/02/12 08:17:44","98.0291","14.0","214.19","17","60.03","16"
"06/02/12 08:22:45","98.0312","32.7","214.68","253","60.03","16"
"06/02/12 08:27:44","98.0336","30.4","214.16","86","60.03","16"
"06/02/12 08:32:44","98.0366","41.3","214.58","216","60.0","17"
"06/02/12 08:37:45","98.0401","45.6","214.28","392","60.03","17"
"06/02/12 08:42:45","98.044","43.8","214.69","275","60.03","17"
"06/02/12 08:47:46","98.0476","40.8","213.92","349","60.03","18"
"06/02/12 08:52:44","98.0507","33.4","214.35","241","60.0","18"
"06/02/12 08:57:44","98.0541","60.5","215.5","93","60.07","18"
"06/02/12 09:02:44","98.0584","52.0","215.58","103","60.0","18"
"06/02/12 09:07:45","98.0626","61.6","214.81","206","60.0","19"
"06/02/12 09:12:44","98.0667","41.4","214.84","267","60.03","19"
"06/02/12 09:17:45","98.071","65.6","214.5","366","60.03","19"
"06/02/12 09:22:45","98.0752","43.9","214.88","113","60.03","19"
"06/02/12 09:27:45","98.0795","47.5","214.64","344","60.03","19"
"06/02/12 09:32:45","98.0839","45.0","214.25","403","60.0","19"
"06/02/12 09:37:44","98.0887","63.7","214.77","327","60.03","20"
"06/02/12 09:42:44","98.0931","49.8","215.07","368","60.03","20"
"06/02/12 09:47:44","98.0971","54.2","215.64","189","60.0","20"
"06/02/12 09:52:45","98.1011","57.6","215.41","176","60.03","20"
"06/02/12 10:02:44","98.1081","53.8","214.77","390","60.0","20"
"06/02/12 10:07:44","98.1115","34.5","214.23","94","60.0","20"
"06/02/12 10:12:45","98.1145","34.6","214.97","151","60.0","19"
"06/02/12 10:17:44","98.118","51.8","215.41","344","60.03","19"
"06/02/12 10:22:45","98.1221","71.1","214.57","396","60.0","19"
"06/02/12 10:27:44","98.1269","63.9","215.54","330","60.0","18"
"06/02/12 10:32:44","98.1315","52.2","214.36","317","60.03","18"
"06/02/12 10:37:45","98.1365","77.0","215.6","385","60.0","18"
"06/02/12 10:42:44","98.1429","79.2","215.84","391","60.0","18"
"06/02/12 10:47:44","98.1489","74.5","214.71","374","60.0","19"
"06/02/12 10:52:44","98.1542","64.8","216.13","331","60.03","19"
"06/02/12 10:57:44","98.1585","44.9","215.79","406","60.03","18"
"06/02/12 11:02:45","98.1629","67.0","215.64","339","60.07","18"
"06/02/12 11:07:45","98.1687","85.2","215.91","417","60.03","18"
"06/02/12 11:12:45","98.1757","104.9","216.54","499","60.03","19"
"06/02/12 11:17:45","98.1845","112.8","216.98","535","60.03","19"
"06/02/12 11:22:44","98.1933","115.0","217.18","542","60.03","20"
"06/02/12 11:27:45","98.202","101.7","216.64","484","60.03","20"
"06/02/12 11:32:45","98.2099","105.0","216.25","503","60.03","20"
"06/02/12 11:37:43","98.2157","65.0","215.59","329","60.03","20"
"06/02/12 11:42:43","98.222","75.1","216.82","373","60.03","21"
"06/02/12 11:47:45","98.228","87.4","216.92","425","60.07","21"
"06/02/12 11:52:45","98.2359","99.4","217.28","475","60.0","21"
"06/02/12 11:57:45","98.2431","89.4","217.44","431","60.03","22"
"06/02/12 12:02:45","98.2502","99.2","217.28","478","60.07","22"
"06/02/12 12:07:45","98.2586","106.3","217.39","507","60.03","22"
"06/02/12 12:12:44","98.2667","106.5","216.15","507","60.03","23"
"06/02/12 12:17:45","98.2747","103.4","216.41","497","60.0","23"
"06/02/12 12:22:45","98.283","111.7","217.51","527","60.0","23"
"06/02/12 12:27:43","98.2921","122.2","216.68","576","60.0","24"
"06/02/12 12:32:44","98.3016","118.2","216.65","558","60.0","24"
"06/02/12 12:37:44","98.3102","103.7","216.82","498","60.03","25"
"06/02/12 12:42:43","98.3188","122.8","217.09","570","60.03","25"
"06/02/12 12:47:44","98.3272","76.3","215.13","377","60.0","24"
"06/02/12 12:52:45","98.3324","61.8","216.25","312","60.03","24"
"06/02/12 12:57:45","98.3369","67.3","215.39","341","60.07","23"
"06/02/12 13:02:44","98.342","70.7","215.94","355","60.0","23"
"06/02/12 13:07:44","98.3499","132.6","217.81","620","60.07","24"
"06/02/12 13:12:45","98.3602","137.5","218.36","637","60.03","24"
"06/02/12 13:17:45","98.3697","99.7","217.21","478","60.03","25"
"06/02/12 13:22:45","98.3789","100.2","217.06","479","60.03","25"
"06/02/12 13:27:45","98.3892","131.8","216.81","616","60.03","25"
"06/02/12 13:32:45","98.399","120.9","217.12","565","60.03","26"
"06/02/12 13:37:44","98.4078","98.7","215.7","479","60.03","26"
"06/02/12 13:42:45","98.4142","71.0","216.33","356","60.03","25"
"06/02/12 13:47:46","98.4194","66.1","215.55","334","60.03","25"
"06/02/12 13:52:45","98.4245","66.8","215.76","336","60.03","25"
"06/02/12 13:57:45","98.4296","66.7","215.93","337","60.03","25"
"06/02/12 14:02:45","98.4352","78.2","215.66","386","60.03","24"
"06/02/12 14:07:45","98.4416","91.8","216.14","445","60.03","25"
"06/02/12 14:12:44","98.4484","83.7","216.42","407","60.03","25"
"06/02/12 14:17:44","98.4549","80.4","216.18","395","60.03","25"
"06/02/12 14:22:44","98.4608","76.2","215.22","377","60.0","25"
"06/02/12 14:27:45","98.4674","91.0","216.25","442","60.03","25"
"06/02/12 14:32:46","98.4748","91.7","216.68","445","60.0","25"
"06/02/12 14:37:44","98.4809","50.3","214.88","367","60.03","25"
"06/02/12 14:42:44","98.4848","61.7","215.83","317","59.96","25"
"06/02/12 14:47:44","98.4896","61.9","216.17","320","60.0","25"
"06/02/12 14:52:45","98.4951","69.8","216.72","350","60.0","25"
"06/02/12 14:57:44","98.4997","39.8","215.34","288","60.03","25"
"06/02/12 15:02:45","98.5036","48.7","215.34","368","60.03","24"
"06/02/12 15:07:44","98.508","42.1","215.12","376","60.0","24"
"06/02/12 15:12:45","98.5127","71.8","214.95","393","60.0","24"
"06/02/12 15:17:45","98.521","140.2","217.21","653","60.0","24"
"06/02/12 15:22:44","98.531","140.0","217.18","648","60.03","25"
"06/02/12 15:27:46","98.5409","130.2","216.76","612","60.0","26"
"06/02/12 15:32:44","98.5504","109.1","216.62","517","60.03","26"
"06/02/12 15:37:44","98.5591","111.2","217.32","527","60.0","26"
"06/02/12 15:42:44","98.5668","63.7","214.92","326","60.03","26"
"06/02/12 15:47:45","98.5725","64.7","215.35","330","60.0","26"
"06/02/12 15:52:45","98.5769","49.1","214.82","221","60.0","26"
"06/02/12 15:57:46","98.5812","40.5","214.12","152","60.07","25"
"06/02/12 16:02:45","98.5851","58.1","214.75","89","60.03","25"
"06/02/12 16:07:45","98.5891","53.5","215.3","87","60.03","24"
"06/02/12 16:12:45","98.5931","52.3","215.08","199","60.0","24"
"06/02/12 16:17:45","98.5972","39.9","215.06","281","60.03","24"
"06/02/12 16:22:45","98.6003","46.6","214.34","311","60.0","23"
"06/02/12 16:27:45","98.6032","24.3","215.27","65","60.03","23"
"06/02/12 16:32:44","98.6052","24.0","214.2","75","60.0","22"
"06/02/12 16:37:45","98.6073","32.6","214.65","165","60.0","22"
"06/02/12 16:42:44","98.6096","38.7","214.83","188","60.07","22"
"06/02/12 16:47:45","98.6124","31.9","213.73","316","59.96","21"
"06/02/12 16:52:44","98.6157","52.1","214.72","134","60.07","21"
"06/02/12 16:57:44","98.619","43.5","214.7","247","60.0","21"
"06/02/12 17:02:44","98.6225","44.7","214.73","152","60.0","22"
"06/02/12 17:07:45","98.6262","39.1","215.26","132","60.03","22"
"06/02/12 17:12:45","98.6299","55.0","215.03","230","60.03","22"
"06/02/12 17:17:44","98.6329","37.6","213.89","230","60.03","22"
"06/02/12 17:22:45","98.6357","35.5","215.11","248","60.03","22"
"06/02/12 17:27:45","98.6378","17.6","214.44","244","60.0","21"
"06/02/12 17:32:45","98.6394","25.6","213.97","59","60.03","21"
"06/02/12 17:37:44","98.6408","23.6","215.13","219","60.03","21"
"06/02/12 17:42:45","98.6423","23.8","214.68","255","60.0","20"
"06/02/12 17:47:45","98.6439","11.7","214.89","13","60.03","20"
"06/02/12 17:52:44","98.6455","14.6","214.83","22","60.03","20"
"06/02/12 17:57:45","98.6474","28.3","215.04","155","60.03","20"
"06/02/12 18:02:45","98.6491","31.0","214.47","269","60.03","20"
"06/02/12 18:07:45","98.6518","47.8","214.65","347","60.03","20"
"06/02/12 18:12:44","98.6542","22.2","215.12","18","60.03","21"
"06/02/12 18:17:45","98.6557","11.1","214.33","35","60.0","22"
"06/02/12 18:22:46","98.6574","18.6","214.76","29","60.07","22"
"06/02/12 18:27:44","98.6588","15.8","214.18","97","60.03","22"
"06/02/12 18:32:45","98.6598","7.8","214.24","93","60.03","22"
"06/02/12 18:37:44","98.6607","10.3","213.55","6","60.03","21"
"06/02/12 18:42:45","98.6615","14.0","214.07","5","60.03","21"
"06/02/12 18:47:45","98.6624","13.8","213.67","226","60.03","21"
"06/02/12 18:52:45","98.6632","12.4","213.49","29","60.07","21"
"06/02/12 18:57:44","98.664","14.5","213.45","10","60.03","21"
"06/02/12 19:02:44","98.6647","10.9","213.37","1","60.0","20"
"06/02/12 19:07:44","98.6653","0.0","213.52","0","60.03","20"
"06/02/12 19:12:45","98.6657","0.0","213.43","0","60.0","20"
"06/02/12 19:17:45","98.6661","6.1","213.71","204","60.03","20"
"06/02/12 19:22:44","98.6664","0.0","214.58","0","60.0","20"
"06/02/12 19:27:44","98.6668","0.0","214.08","0","60.03","20"
"06/02/12 19:32:44","98.6671","0.0","213.01","0","60.03","20"
"06/02/12 19:37:45","98.6673","13.7","213.3","101","60.03","20"
"06/03/12 06:17:46","98.6682","1.6","214.87","174","60.0","13"
"06/03/12 06:22:46","98.6687","12.5","214.71","0","60.03","13"
"06/03/12 06:27:45","98.6695","3.2","215.17","231","60.03","13"
"06/03/12 06:32:46","98.6704","11.8","215.22","4","60.0","13"
"06/03/12 06:37:45","98.6715","14.2","215.46","77","60.03","14"
"06/03/12 06:42:47","98.6727","17.4","214.42","46","60.0","14"
"06/03/12 06:47:45","98.6742","26.8","214.42","61","60.0","15"
