"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/03/12 06:52:45","98.6758","29.2","214.97","283","60.03","15"
"06/03/12 06:57:45","98.6778","22.7","214.97","215","60.07","16"
"06/03/12 07:02:44","98.6799","26.9","215.3","98","60.03","16"
"06/03/12 07:07:45","98.6824","29.2","214.73","222","60.03","17"
"06/03/12 07:12:45","98.685","41.6","215.06","193","60.03","17"
"06/03/12 07:17:45","98.688","45.7","215.31","299","60.0","18"
"06/03/12 07:22:45","98.6913","45.9","215.13","264","60.0","18"
"06/03/12 07:27:45","98.6949","44.0","214.9","142","60.0","19"
"06/03/12 07:32:46","98.6987","64.7","215.39","350","60.03","19"
"06/03/12 07:37:47","98.7029","45.1","214.95","355","60.03","20"
"06/03/12 07:42:46","98.7071","37.7","215.09","82","60.0","20"
"06/03/12 07:47:45","98.7109","47.5","215.69","366","60.03","21"
"06/03/12 07:52:45","98.7158","64.9","215.62","330","60.0","21"
"06/03/12 07:57:46","98.721","67.3","214.85","340","60.03","22"
"06/03/12 08:02:46","98.7263","70.2","216.11","350","60.03","22"
"06/03/12 08:07:46","98.7319","73.8","216.44","368","60.0","22"
"06/03/12 08:12:45","98.7377","77.9","216.8","385","60.03","23"
"06/03/12 08:17:46","98.7439","80.5","216.38","397","60.03","23"
"06/03/12 08:22:44","98.7502","83.5","216.2","408","60.0","23"
"06/03/12 08:27:46","98.757","88.2","216.31","427","60.0","23"
"06/03/12 08:32:46","98.764","91.7","216.83","446","60.0","24"
"06/03/12 08:37:45","98.7713","94.9","215.92","459","60.03","24"
"06/03/12 08:42:46","98.7788","98.0","215.26","475","60.0","25"
"06/03/12 08:47:45","98.7865","100.7","216.07","483","60.03","25"
"06/03/12 08:52:45","98.7944","104.1","215.8","502","60.03","25"
"06/03/12 08:57:45","98.8027","106.3","215.94","513","60.03","25"
"06/03/12 09:02:45","98.8111","110.1","216.33","519","60.03","26"
"06/03/12 09:07:46","98.8198","112.7","217.16","533","60.0","26"
"06/03/12 09:12:47","98.8287","115.6","217.81","544","60.03","26"
"06/03/12 09:17:45","98.8377","118.2","218.58","554","60.03","26"
"06/03/12 09:22:44","98.8471","122.4","218.04","572","60.03","26"
"06/03/12 09:27:45","98.8567","123.7","218.24","582","60.07","27"
"06/03/12 09:32:46","98.8663","125.2","218.69","580","60.03","27"
"06/03/12 09:37:44","98.8761","126.5","217.98","593","60.07","27"
"06/03/12 09:42:46","98.8862","131.3","217.86","613","60.03","27"
"06/03/12 09:47:46","98.8965","134.4","218.02","624","60.0","27"
"06/03/12 09:52:45","98.907","135.2","217.53","628","60.03","27"
"06/03/12 09:57:46","98.9176","136.2","217.49","634","60.0","28"
"06/03/12 10:02:46","98.9283","136.7","216.98","633","60.03","28"
"06/03/12 10:07:45","98.939","138.8","216.75","649","60.07","29"
"06/03/12 10:12:46","98.95","142.9","217.95","660","60.03","29"
"06/03/12 10:17:45","98.9611","141.4","217.86","658","60.03","29"
"06/03/12 10:22:45","98.972","141.0","217.85","656","60.03","29"
"06/03/12 10:27:45","98.9832","143.9","218.22","660","60.03","30"
"06/03/12 10:32:45","98.9945","145.5","218.33","671","60.03","30"
"06/03/12 10:37:46","99.006","148.6","219.13","679","60.0","30"
"06/03/12 10:42:45","99.0177","150.6","217.74","690","60.03","30"
"06/03/12 10:47:45","99.0293","150.7","218.59","695","60.03","31"
"06/03/12 10:52:46","99.0412","153.1","218.83","702","60.03","31"
"06/03/12 10:57:45","99.0532","154.6","218.18","709","60.07","31"
"06/03/12 11:02:46","99.0654","157.0","218.53","717","60.0","31"
"06/03/12 11:07:46","99.0777","157.9","218.26","716","60.0","31"
"06/03/12 11:12:44","99.0899","159.5","217.76","730","60.0","31"
"06/03/12 11:17:45","99.1023","156.7","218.3","718","60.03","32"
"06/03/12 11:22:45","99.1146","158.1","219.21","716","60.03","32"
"06/03/12 11:27:46","99.1269","158.3","218.77","722","60.0","32"
"06/03/12 11:32:45","99.1391","158.5","218.71","718","60.03","32"
"06/03/12 11:37:45","99.1516","161.3","218.76","730","60.0","32"
"06/03/12 11:42:46","99.1641","159.2","218.55","726","60.03","32"
"06/03/12 11:47:46","99.1767","161.9","218.23","744","60.03","32"
"06/03/12 11:52:46","99.1894","162.1","219.45","735","60.0","32"
"06/03/12 11:57:45","99.202","161.4","218.88","739","60.0","32"
"06/03/12 12:02:45","99.2146","160.1","219.51","730","60.03","32"
"06/03/12 12:07:46","99.2273","163.2","218.99","746","60.0","32"
"06/03/12 12:12:46","99.2401","164.1","219.02","749","60.03","32"
"06/03/12 12:17:45","99.2529","162.7","218.28","740","60.0","33"
"06/03/12 12:22:46","99.2655","161.6","219.28","731","60.0","33"
"06/03/12 12:27:45","99.2781","161.7","219.48","735","60.03","33"
"06/03/12 12:32:45","99.2906","160.5","219.11","729","60.0","33"
"06/03/12 12:37:46","99.3029","162.4","219.0","737","60.0","33"
"06/03/12 12:42:44","99.3142","158.9","219.03","726","60.03","33"
"06/03/12 12:47:45","99.3262","137.9","218.24","638","60.07","33"
"06/03/12 12:52:46","99.3378","155.8","218.9","708","60.03","33"
"06/03/12 12:57:46","99.3501","165.3","219.13","755","60.03","33"
"06/03/12 13:02:46","99.3625","159.9","218.03","734","60.03","33"
"06/03/12 13:07:45","99.3748","154.5","218.75","705","60.03","33"
"06/03/12 13:12:45","99.3871","162.2","218.4","742","60.0","34"
"06/03/12 13:17:46","99.3996","157.7","218.14","722","60.0","34"
"06/03/12 13:22:46","99.4118","156.7","217.62","722","60.0","35"
"06/03/12 13:27:46","99.424","155.4","218.55","714","60.03","35"
"06/03/12 13:32:46","99.4361","155.9","218.9","713","60.0","36"
"06/03/12 13:37:46","99.4483","155.0","218.17","715","60.0","36"
"06/03/12 13:42:45","99.4602","154.8","218.12","712","60.0","36"
"06/03/12 13:47:46","99.4722","152.3","218.75","703","60.03","37"
"06/03/12 13:52:45","99.4841","152.8","218.87","693","60.03","37"
"06/03/12 13:57:45","99.4961","153.6","218.81","705","60.03","37"
"06/03/12 14:02:46","99.5079","149.9","218.38","691","60.03","37"
"06/03/12 14:07:46","99.5197","152.1","218.85","698","60.03","37"
"06/03/12 14:12:45","99.5314","148.5","217.52","684","60.0","37"
"06/03/12 14:17:46","99.5429","147.0","217.98","678","60.0","37"
"06/03/12 14:22:46","99.5542","144.5","217.56","669","60.0","38"
"06/03/12 14:27:47","99.5655","144.9","217.9","667","60.03","37"
"06/03/12 14:32:46","99.5767","141.4","217.2","655","60.0","37"
"06/03/12 14:37:46","99.5876","139.3","216.97","645","60.03","38"
"06/03/12 14:42:48","99.5985","139.3","217.88","646","60.0","38"
"06/03/12 14:47:45","99.6092","137.9","216.95","640","60.0","37"
"06/03/12 14:52:46","99.6198","132.9","217.32","617","60.0","36"
"06/03/12 14:57:45","99.6303","133.1","217.47","619","60.03","36"
"06/03/12 15:02:45","99.6404","135.1","217.06","624","60.0","36"
"06/03/12 15:07:46","99.6508","133.1","217.32","625","60.0","36"
"06/03/12 15:12:44","99.6606","129.5","216.84","606","60.0","36"
"06/03/12 15:17:45","99.6707","128.0","217.45","595","60.0","36"
"06/03/12 15:22:45","99.6805","117.2","216.65","552","60.0","36"
"06/03/12 15:27:45","99.6897","102.0","216.24","489","60.03","37"
"06/03/12 15:32:45","99.6986","104.8","216.37","503","60.0","37"
"06/03/12 15:37:46","99.7078","120.5","217.34","562","60.0","36"
"06/03/12 15:42:47","99.7164","119.2","216.81","563","60.03","35"
"06/03/12 15:47:46","99.7252","112.9","217.66","535","60.0","35"
"06/03/12 15:52:46","99.733","91.5","216.29","439","60.0","35"
"06/03/12 15:57:47","99.7412","109.5","217.62","522","60.03","36"
"06/03/12 16:02:46","99.7495","100.6","217.59","479","59.96","36"
"06/03/12 16:07:46","99.7572","102.1","218.2","488","60.03","36"
"06/03/12 16:12:46","99.7646","93.7","217.36","452","60.03","36"
"06/03/12 16:17:46","99.7721","100.7","216.99","481","60.0","37"
"06/03/12 16:22:45","99.7794","85.0","217.57","412","60.03","37"
"06/03/12 16:27:45","99.7859","85.6","216.69","416","60.03","37"
"06/03/12 16:32:46","99.7926","89.6","216.53","436","60.03","37"
"06/03/12 16:37:46","99.7994","84.9","217.31","414","60.03","37"
"06/03/12 16:42:47","99.8059","81.6","216.65","398","60.03","37"
"06/03/12 16:47:46","99.8116","71.1","216.26","354","59.96","37"
"06/03/12 16:52:46","99.8172","74.2","216.22","367","60.0","36"
"06/03/12 16:57:45","99.8223","60.7","217.05","312","60.03","36"
"06/03/12 17:02:47","99.8266","60.6","216.56","391","60.03","36"
"06/03/12 17:07:46","99.831","40.9","216.37","363","60.0","35"
"06/03/12 17:12:46","99.835","45.4","215.47","337","60.03","34"
"06/03/12 17:17:46","99.8385","39.0","215.56","122","60.0","33"
"06/03/12 17:22:45","99.8425","42.0","215.21","364","60.03","33"
"06/03/12 17:27:46","99.8466","47.1","215.02","164","60.0","32"
"06/03/12 17:32:45","99.8505","49.3","215.93","360","60.03","32"
"06/03/12 17:37:45","99.8541","37.5","215.77","153","60.03","32"
"06/03/12 17:42:46","99.8574","35.2","215.49","86","60.03","31"
"06/03/12 17:47:45","99.8603","29.6","215.82","293","60.03","30"
"06/03/12 17:52:45","99.8625","19.0","215.11","141","60.03","29"
"06/03/12 17:57:45","99.8643","26.0","214.52","96","60.03","29"
"06/03/12 18:02:45","99.8659","13.6","214.53","81","60.0","28"
"06/03/12 18:07:45","99.8675","25.9","214.52","188","60.03","27"
"06/03/12 18:12:45","99.8691","19.6","214.32","19","60.0","27"
"06/03/12 18:17:45","99.8704","13.9","213.88","3","60.03","26"
"06/03/12 18:22:47","99.8714","8.8","214.25","263","60.03","26"
"06/03/12 18:27:45","99.8724","8.9","213.53","0","60.07","25"
"06/03/12 18:32:45","99.8733","13.8","214.02","1","60.03","25"
"06/03/12 18:37:45","99.8742","14.4","213.61","3","60.07","24"
"06/03/12 18:42:45","99.8749","12.2","214.06","48","60.03","24"
"06/03/12 18:47:45","99.8758","11.5","214.05","17","60.03","23"
"06/03/12 18:52:46","99.8766","4.0","213.53","210","60.07","23"
"06/03/12 18:57:46","99.8775","11.0","213.85","8","60.03","23"
"06/03/12 19:02:46","99.8783","14.3","215.08","32","60.03","23"
"06/03/12 19:07:46","99.8791","14.8","214.37","49","60.0","22"
"06/03/12 19:12:45","99.8798","12.7","214.93","66","60.0","22"
"06/03/12 19:17:45","99.8805","0.0","214.17","0","60.0","22"
"06/03/12 19:22:46","99.8811","12.5","214.32","33","60.03","21"
"06/03/12 19:27:46","99.8816","0.0","213.91","0","60.0","21"
"06/03/12 19:32:45","99.8819","0.0","214.43","0","60.0","21"
"06/03/12 19:37:45","99.8823","0.0","214.16","0","60.03","21"
"06/03/12 19:42:46","99.8826","6.3","213.37","231","60.0","21"
"06/03/12 19:47:46","99.8828","0.0","213.3","0","60.03","20"
"06/04/12 05:42:47","99.883","0.0","213.62","0","60.03","13"
"06/04/12 05:47:47","99.8833","0.0","213.14","0","60.0","14"
"06/04/12 05:52:46","99.8838","14.6","213.83","17","60.03","15"
"06/04/12 05:57:46","99.8844","11.6","212.98","62","60.0","15"
"06/04/12 06:02:47","99.8851","2.5","213.62","0","60.0","15"
"06/04/12 06:07:46","99.8857","0.0","214.09","64","60.03","15"
"06/04/12 06:12:45","99.8862","8.1","214.06","0","60.0","16"
"06/04/12 06:17:46","99.8868","14.9","214.74","51","60.0","16"
"06/04/12 06:22:46","99.8875","13.6","214.12","13","60.03","16"
"06/04/12 06:27:46","99.8883","11.2","214.62","5","60.0","17"
"06/04/12 06:32:46","99.8895","15.3","214.5","104","60.0","17"
"06/04/12 06:37:46","99.8906","12.1","214.69","41","60.03","17"
"06/04/12 06:42:46","99.8922","31.0","214.19","110","60.03","17"
"06/04/12 06:47:45","99.8941","22.7","214.9","235","60.0","18"
"06/04/12 06:52:46","99.8964","29.0","213.87","94","60.0","18"
"06/04/12 06:57:47","99.8991","34.7","215.09","245","60.03","19"
"06/04/12 07:02:46","99.9025","44.7","215.21","358","60.0","19"
"06/04/12 07:07:45","99.9048","23.7","214.85","163","60.03","19"
"06/04/12 07:12:45","99.9069","29.0","215.09","71","60.0","19"
"06/04/12 07:17:46","99.9091","29.6","215.29","37","60.03","19"
"06/04/12 07:22:46","99.911","15.9","216.0","176","60.03","19"
"06/04/12 07:27:46","99.9126","22.6","214.9","166","60.03","19"
"06/04/12 07:32:47","99.914","16.4","216.14","141","60.0","19"
"06/04/12 07:37:46","99.9154","25.3","215.8","53","60.03","19"
"06/04/12 07:42:46","99.9171","25.0","215.9","198","60.03","19"
"06/04/12 07:47:46","99.9193","19.1","215.5","58","60.03","19"
"06/04/12 07:52:45","99.9214","25.1","214.69","162","60.03","19"
"06/04/12 07:57:46","99.9236","28.3","214.56","158","60.0","19"
"06/04/12 08:02:48","99.9262","32.8","214.65","80","60.03","19"
"06/04/12 08:07:47","99.9284","24.5","214.98","79","60.03","19"
"06/04/12 08:12:45","99.931","65.3","213.99","335","60.03","19"
"06/04/12 08:17:47","99.9333","31.0","213.54","66","60.03","19"
"06/04/12 08:22:46","99.9353","32.7","213.74","74","60.0","20"
"06/04/12 08:27:46","99.9378","42.5","214.75","140","60.03","20"
"06/04/12 08:32:46","99.9426","101.0","214.93","487","60.03","20"
"06/04/12 08:37:47","99.9508","133.5","216.13","623","60.0","22"
"06/04/12 08:42:45","99.9565","46.7","213.76","361","60.03","22"
"06/04/12 08:47:47","99.9612","69.3","215.03","346","60.03","22"
"06/04/12 08:52:46","99.9648","40.0","214.81","144","60.03","22"
"06/04/12 08:57:46","99.9682","57.7","213.96","139","60.03","22"
"06/04/12 09:02:47","99.9726","62.8","215.1","319","60.03","22"
"06/04/12 09:07:47","99.9781","64.8","214.75","331","60.0","23"
"06/04/12 09:12:47","99.9832","61.5","214.76","315","60.03","23"
"06/04/12 09:17:45","99.9872","37.1","214.25","130","60.03","23"
"06/04/12 09:22:46","99.9904","43.7","214.97","278","60.03","23"
"06/04/12 09:27:45","99.9941","52.3","215.09","367","60.0","23"
"06/04/12 09:32:46","99.9978","54.3","215.42","306","60.0","23"
"06/04/12 09:37:46","100.0015","41.9","215.08","222","60.03","23"
"06/04/12 09:42:46","100.0051","39.2","214.66","148","60.0","23"
"06/04/12 09:47:45","100.0088","39.9","214.85","305","60.03","23"
"06/04/12 09:52:46","100.0139","72.5","215.2","364","60.0","24"
"06/04/12 09:57:46","100.0193","66.8","215.84","339","60.0","24"
"06/04/12 10:02:47","100.0246","68.5","214.32","350","60.03","24"
"06/04/12 10:07:46","100.0298","73.6","213.73","121","60.03","25"
"06/04/12 10:12:47","100.0342","64.6","214.53","329","60.03","25"
"06/04/12 10:17:46","100.0386","42.9","214.36","401","60.03","25"
"06/04/12 10:22:46","100.0426","54.4","214.17","336","60.03","25"
"06/04/12 10:27:47","100.0467","46.9","213.79","312","60.0","25"
"06/04/12 10:32:45","100.0503","40.2","214.27","137","60.03","25"
"06/04/12 10:37:47","100.0536","36.5","214.73","99","60.03","25"
"06/04/12 10:42:45","100.057","45.9","213.01","99","60.03","25"
"06/04/12 10:47:46","100.0602","44.9","213.71","322","60.03","25"
"06/04/12 10:52:46","100.0639","42.9","213.91","392","60.0","25"
"06/04/12 10:57:46","100.0681","48.7","215.05","149","60.03","25"
"06/04/12 11:02:46","100.0739","78.3","214.99","390","60.03","25"
"06/04/12 11:07:47","100.0829","150.8","217.58","698","60.03","26"
"06/04/12 11:12:47","100.093","119.5","216.77","563","60.03","27"
"06/04/12 11:17:45","100.1024","107.8","215.57","518","60.03","28"
"06/04/12 11:22:46","100.1111","100.6","216.62","481","60.0","29"
"06/04/12 11:27:46","100.1189","95.9","216.04","462","60.03","29"
"06/04/12 11:32:46","100.1277","115.5","216.64","545","60.03","30"
"06/04/12 11:37:46","100.1372","102.4","214.92","493","60.03","31"
"06/04/12 11:42:46","100.1464","102.2","215.19","495","60.07","31"
"06/04/12 11:47:46","100.1585","190.9","217.69","867","60.03","32"
"06/04/12 11:52:47","100.1722","193.9","217.86","877","60.0","33"
"06/04/12 11:57:46","100.1848","109.3","217.05","522","60.03","34"
"06/04/12 12:02:46","100.1943","100.6","216.28","484","60.0","33"
"06/04/12 12:07:48","100.2039","173.9","218.51","790","60.03","34"
"06/04/12 12:12:46","100.217","164.7","218.46","751","60.03","35"
"06/04/12 12:17:46","100.2294","154.7","217.97","711","60.03","35"
"06/04/12 12:22:47","100.2415","158.9","218.83","728","60.03","36"
"06/04/12 12:27:46","100.2538","141.7","218.73","652","60.03","36"
"06/04/12 12:32:46","100.2651","140.1","217.34","654","60.0","36"
"06/04/12 12:37:47","100.2769","159.2","218.15","733","60.03","37"
"06/04/12 12:42:46","100.2894","165.7","217.89","758","60.03","37"
"06/04/12 12:47:48","100.3023","165.3","218.84","751","60.03","38"
"06/04/12 12:52:46","100.3147","154.8","219.43","707","60.07","37"
"06/04/12 12:57:47","100.3263","148.3","218.49","680","60.03","37"
"06/04/12 13:02:45","100.3375","160.9","217.83","742","60.03","36"
"06/04/12 13:07:47","100.3486","129.1","216.39","601","60.03","36"
"06/04/12 13:12:46","100.3587","146.5","216.55","682","60.03","36"
"06/04/12 13:17:46","100.3702","159.8","216.6","736","60.03","36"
"06/04/12 13:22:46","100.3812","123.8","216.79","582","60.0","36"
"06/04/12 13:27:47","100.3922","142.2","218.01","657","60.03","36"
"06/04/12 13:32:46","100.4025","125.3","218.25","582","60.03","36"
"06/04/12 13:37:46","100.4121","128.0","217.62","596","60.0","36"
"06/04/12 13:42:46","100.4207","97.1","216.11","470","60.03","35"
"06/04/12 13:47:46","100.4293","129.9","217.15","608","60.0","34"
"06/04/12 13:52:48","100.44","131.6","217.02","613","60.0","34"
"06/04/12 13:57:47","100.4507","145.2","217.17","676","60.07","35"
"06/04/12 14:02:46","100.4618","157.9","218.34","721","60.0","35"
"06/04/12 14:07:45","100.4736","156.3","218.28","714","60.03","36"
"06/04/12 14:12:47","100.485","140.9","217.97","653","60.03","35"
"06/04/12 14:17:46","100.4951","148.0","218.22","681","60.0","35"
"06/04/12 14:22:47","100.5064","88.5","216.52","432","60.03","35"
"06/04/12 14:27:47","100.5168","138.6","217.44","640","60.03","35"
"06/04/12 14:32:47","100.5272","149.4","217.89","686","60.0","35"
"06/04/12 14:37:45","100.5388","153.0","218.22","706","60.0","36"
"06/04/12 14:42:46","100.5506","144.5","217.86","668","60.03","36"
"06/04/12 14:47:47","100.5617","140.3","218.13","650","60.0","36"
"06/04/12 14:52:46","100.5728","142.9","217.77","661","60.03","36"
"06/04/12 14:57:46","100.5837","137.1","217.5","640","60.0","36"
"06/04/12 15:02:47","100.5944","135.1","217.23","632","60.07","36"
"06/04/12 15:07:46","100.6047","129.1","217.06","597","60.03","35"
"06/04/12 15:12:46","100.6148","130.0","216.65","610","60.03","35"
"06/04/12 15:17:45","100.6246","127.2","217.78","591","60.07","35"
"06/04/12 15:22:45","100.6338","111.5","216.34","525","60.03","35"
"06/04/12 15:27:46","100.6433","123.3","216.53","584","60.03","35"
"06/04/12 15:32:46","100.6528","121.1","216.23","568","60.03","35"
"06/04/12 15:37:47","100.662","116.0","216.45","551","60.0","35"
"06/04/12 15:42:47","100.6711","115.9","216.74","550","60.0","35"
"06/04/12 15:47:47","100.6797","107.0","215.95","511","60.03","35"
"06/04/12 15:52:46","100.6878","106.5","216.23","507","60.03","35"
"06/04/12 15:57:48","100.6956","104.3","216.29","503","60.07","34"
"06/04/12 16:02:46","100.7035","101.4","216.5","484","60.03","34"
"06/04/12 16:07:46","100.7112","98.6","216.33","475","60.03","34"
"06/04/12 16:12:47","100.719","98.4","215.95","474","60.0","34"
"06/04/12 16:17:47","100.7266","95.7","217.26","461","60.03","34"
"06/04/12 16:22:46","100.7339","92.4","215.36","448","60.0","34"
"06/04/12 16:27:46","100.7408","89.8","216.21","435","60.03","33"
"06/04/12 16:32:47","100.7477","85.9","215.43","422","60.03","32"
"06/04/12 16:37:47","100.7542","82.7","216.1","407","60.03","32"
"06/04/12 16:42:46","100.7605","78.2","215.64","389","60.03","32"
"06/04/12 16:47:47","100.7664","74.9","215.3","376","60.0","31"
"06/04/12 16:52:48","100.772","69.2","215.43","347","60.03","31"
"06/04/12 16:57:45","100.7771","68.0","215.38","346","60.07","31"
"06/04/12 17:02:46","100.7824","65.8","215.58","337","60.03","30"
"06/04/12 17:07:46","100.7874","63.1","215.4","325","60.0","30"
"06/04/12 17:12:48","100.792","45.2","215.02","375","60.0","29"
"06/04/12 17:17:47","100.7962","65.2","215.23","90","60.03","29"
"06/04/12 17:22:46","100.8002","65.2","214.45","239","60.03","29"
"06/04/12 17:27:46","100.8039","41.4","214.4","143","60.03","29"
"06/04/12 17:32:47","100.8066","23.3","214.37","204","60.03","28"
"06/04/12 17:37:46","100.8086","28.0","213.39","198","60.03","27"
"06/04/12 17:42:46","100.8109","35.1","214.06","268","60.07","27"
"06/04/12 17:47:46","100.8133","32.3","214.05","261","60.03","27"
"06/04/12 17:52:46","100.8148","16.4","214.3","72","60.03","26"
"06/04/12 17:57:46","100.8162","21.6","213.91","144","60.03","26"
"06/04/12 18:02:46","100.8173","15.5","213.69","95","60.03","25"
"06/04/12 18:07:48","100.8183","4.9","214.3","258","60.03","25"
"06/04/12 18:12:45","100.8191","13.1","213.59","174","60.03","24"
"06/04/12 18:17:46","100.8198","0.0","213.99","80","60.03","24"
"06/04/12 18:22:47","100.8209","26.2","214.19","171","60.03","23"
"06/04/12 18:27:49","100.8223","20.3","214.45","23","60.03","23"
"06/04/12 18:32:46","100.8236","14.9","214.4","242","60.03","24"
"06/04/12 18:37:47","100.8248","11.3","214.47","4","60.07","24"
"06/04/12 18:42:46","100.8258","9.9","213.94","0","60.03","23"
"06/04/12 18:47:47","100.8265","14.0","213.07","0","60.03","23"
"06/04/12 18:52:47","100.827","6.7","213.54","0","60.03","23"
"06/04/12 18:57:49","100.8274","10.8","213.56","9","60.0","23"
"06/04/12 19:02:47","100.8277","0.0","213.31","0","60.07","22"
"06/05/12 05:37:46","100.8278","4.7","214.78","166","60.03","11"
"06/05/12 05:42:47","100.828","0.0","213.94","0","60.03","13"
"06/05/12 05:47:47","100.8283","13.2","213.12","4","60.03","13"
"06/05/12 05:57:47","100.8291","0.0","215.66","0","60.03","14"
"06/05/12 06:02:47","100.8294","0.0","213.66","0","60.03","15"
"06/05/12 06:07:47","100.8299","0.0","214.77","0","60.0","15"
"06/05/12 06:12:47","100.8303","11.2","214.82","0","60.0","15"
"06/05/12 06:17:47","100.8309","11.3","215.3","52","60.03","15"
"06/05/12 06:22:47","100.8316","13.9","215.05","3","60.03","16"
"06/05/12 06:27:47","100.8324","13.4","214.45","14","60.03","16"
"06/05/12 06:32:46","100.8333","16.1","213.83","14","60.03","17"
"06/05/12 06:37:46","100.8344","14.6","214.42","65","60.03","17"
"06/05/12 06:42:47","100.8356","13.7","214.82","170","60.03","17"
"06/05/12 06:47:46","100.8371","21.9","214.76","46","60.03","18"
"06/05/12 06:52:47","100.8389","25.8","216.27","32","60.03","18"
"06/05/12 06:57:46","100.8409","30.5","214.75","17","60.03","18"
"06/05/12 07:02:46","100.8432","32.6","215.57","102","60.03","18"
"06/05/12 07:07:46","100.8458","39.9","214.79","298","60.03","19"
"06/05/12 07:12:48","100.8486","33.9","213.66","186","60.03","19"
"06/05/12 07:17:47","100.8518","37.6","214.94","134","60.03","19"
"06/05/12 07:22:47","100.8551","40.9","215.82","111","60.0","20"
"06/05/12 07:27:47","100.8588","48.9","214.15","323","60.0","20"
"06/05/12 07:32:47","100.8626","41.3","214.43","315","60.03","21"
"06/05/12 07:37:47","100.8668","64.1","216.54","111","60.03","22"
"06/05/12 07:42:47","100.8711","46.3","215.67","423","60.03","22"
"06/05/12 07:47:46","100.8755","62.3","215.23","321","60.0","23"
"06/05/12 07:52:48","100.8805","65.8","216.44","333","60.03","23"
"06/05/12 07:57:47","100.8858","69.6","216.25","350","60.03","23"
"06/05/12 08:02:46","100.8912","72.8","216.5","365","60.03","24"
"06/05/12 08:07:46","100.897","75.9","216.45","376","60.0","24"
"06/05/12 08:12:46","100.903","79.5","213.25","398","60.03","25"
"06/05/12 08:17:47","100.9094","82.8","215.34","410","60.0","25"
"06/05/12 08:22:47","100.9159","86.5","215.69","423","60.0","25"
"06/05/12 08:27:46","100.9228","89.5","216.15","436","60.03","26"
"06/05/12 08:32:48","100.9298","93.3","217.63","447","60.0","26"
"06/05/12 08:37:47","100.9372","96.4","215.76","465","60.03","26"
"06/05/12 08:42:48","100.9449","100.6","217.24","480","60.03","26"
"06/05/12 08:47:48","100.9528","102.6","216.58","492","60.03","26"
"06/05/12 08:52:48","100.9608","106.4","217.18","500","60.0","26"
"06/05/12 08:57:47","100.9692","107.9","216.08","516","60.03","27"
"06/05/12 09:02:46","100.9777","110.7","216.24","527","60.03","27"
"06/05/12 09:07:47","100.9864","113.5","217.78","535","60.0","27"
"06/05/12 09:12:46","100.9954","116.3","216.84","547","60.03","27"
"06/05/12 09:17:46","101.0046","119.3","217.16","563","60.0","28"
"06/05/12 09:22:47","101.014","121.8","216.49","569","60.03","28"
"06/05/12 09:27:47","101.0236","124.1","216.68","581","60.03","28"
"06/05/12 09:32:47","101.0334","126.3","215.65","597","60.03","28"
"06/05/12 09:37:46","101.0433","128.6","216.16","606","60.03","28"
"06/05/12 09:42:46","101.0534","130.5","216.81","611","60.03","29"
"06/05/12 09:47:46","101.0637","132.7","217.14","619","60.0","29"
"06/05/12 09:52:46","101.0741","134.7","217.02","630","60.0","29"
"06/05/12 09:57:47","101.0847","137.1","217.02","638","60.03","30"
"06/05/12 10:02:48","101.0955","139.9","217.0","648","60.03","30"
"06/05/12 10:07:47","101.1064","142.3","220.47","647","60.0","30"
"06/05/12 10:12:46","101.1174","143.3","218.61","662","60.07","30"
"06/05/12 10:17:48","101.1287","144.9","217.72","669","60.03","31"
"06/05/12 10:22:47","101.1401","148.3","218.27","683","60.0","30"
"06/05/12 10:27:47","101.1514","138.5","217.54","646","60.03","31"
"06/05/12 10:32:47","101.1627","147.4","218.05","681","60.03","31"
"06/05/12 10:37:47","101.174","153.4","217.63","708","60.03","31"
"06/05/12 10:42:47","101.186","153.9","217.91","708","60.03","31"
"06/05/12 10:47:47","101.1981","155.7","218.28","714","60.03","31"
"06/05/12 10:52:47","101.2103","155.8","218.27","716","60.0","31"
"06/05/12 10:57:47","101.2225","156.4","219.16","713","60.03","31"
"06/05/12 11:02:46","101.2347","158.1","217.35","728","60.03","32"
"06/05/12 11:07:47","101.2471","157.9","218.63","721","60.03","32"
"06/05/12 11:12:47","101.2595","160.4","217.82","734","60.03","32"
"06/05/12 11:17:47","101.272","160.2","217.56","727","60.0","32"
"06/05/12 11:22:47","101.2844","161.2","217.9","740","60.0","33"
"06/05/12 11:27:46","101.2969","160.8","217.13","740","60.03","33"
"06/05/12 11:32:49","101.3096","162.4","216.31","744","60.0","33"
"06/05/12 11:37:47","101.3222","161.1","217.26","740","60.03","34"
"06/05/12 11:42:46","101.3347","161.5","219.15","736","60.03","34"
"06/05/12 11:47:48","101.3474","162.8","219.31","741","60.03","34"
"06/05/12 11:52:47","101.36","164.1","219.0","753","60.03","34"
"06/05/12 11:57:47","101.3728","163.0","217.28","748","60.03","35"
"06/05/12 12:02:48","101.3856","163.0","215.69","755","60.03","35"
"06/05/12 12:07:49","101.3985","164.6","216.71","758","60.03","35"
"06/05/12 12:12:46","101.4111","165.0","216.51","759","60.03","35"
"06/05/12 12:17:46","101.4241","165.9","217.65","757","60.03","36"
"06/05/12 12:22:46","101.4369","164.1","217.29","755","60.03","36"
"06/05/12 12:27:48","101.4499","166.0","218.28","754","60.0","36"
"06/05/12 12:32:47","101.4626","163.4","217.7","749","60.0","36"
"06/05/12 12:37:47","101.4755","166.6","217.62","763","60.03","35"
"06/05/12 12:42:46","101.4884","165.3","216.15","757","60.03","36"
"06/05/12 12:47:46","101.5014","165.4","217.81","758","60.03","36"
"06/05/12 12:52:46","101.5143","167.5","219.62","759","60.03","36"
"06/05/12 12:57:48","101.5268","149.3","218.78","690","60.03","35"
"06/05/12 13:02:48","101.5373","146.2","219.38","673","60.03","34"
"06/05/12 13:07:46","101.5492","160.3","219.12","733","60.03","34"
"06/05/12 13:12:48","101.5619","162.9","219.42","739","60.0","34"
"06/05/12 13:17:48","101.5747","164.2","219.33","749","60.03","34"
"06/05/12 13:22:47","101.5874","163.1","220.49","741","60.03","34"
"06/05/12 13:27:47","101.6","161.3","219.07","733","60.03","34"
"06/05/12 13:32:46","101.6124","160.8","219.77","728","60.03","34"
"06/05/12 13:37:47","101.6249","159.6","219.07","727","60.03","34"
"06/05/12 13:42:46","101.6372","158.5","219.43","723","60.0","34"
"06/05/12 13:47:46","101.6496","158.0","218.79","720","60.0","34"
"06/05/12 13:52:46","101.6618","156.2","217.76","718","60.03","34"
"06/05/12 13:57:46","101.6739","154.4","217.43","711","60.03","34"
"06/05/12 14:02:46","101.6858","152.7","217.32","704","60.07","34"
"06/05/12 14:07:47","101.6978","152.1","217.04","703","60.03","34"
"06/05/12 14:12:48","101.7097","151.1","216.89","698","60.03","34"
"06/05/12 14:17:46","101.7213","150.5","217.0","696","60.03","34"
"06/05/12 14:22:47","101.733","148.3","216.91","688","60.03","34"
"06/05/12 14:27:47","101.7445","147.0","217.26","676","60.0","34"
"06/05/12 14:32:46","101.7559","145.6","217.79","674","60.03","34"
"06/05/12 14:37:47","101.7673","144.1","217.37","667","60.0","34"
"06/05/12 14:42:48","101.7784","143.0","216.92","666","60.0","33"
"06/05/12 14:47:46","101.7895","141.5","217.06","659","60.0","33"
"06/05/12 14:52:47","101.8005","139.8","217.0","650","60.03","32"
"06/05/12 14:57:47","101.8114","137.8","216.58","645","60.03","32"
"06/05/12 15:02:46","101.822","136.1","216.27","637","60.03","32"
"06/05/12 15:07:47","101.8326","134.0","216.99","622","60.0","32"
"06/05/12 15:12:48","101.8429","130.9","216.05","619","60.07","32"
"06/05/12 15:17:46","101.853","129.6","216.02","612","60.03","32"
"06/05/12 15:22:47","101.863","127.6","216.11","599","60.03","32"
"06/05/12 15:27:47","101.8728","124.5","216.83","586","60.03","32"
"06/05/12 15:32:47","101.8824","122.3","216.38","575","60.03","32"
"06/05/12 15:37:48","101.8919","119.8","216.51","565","60.03","32"
"06/05/12 15:42:48","101.9011","117.5","215.35","558","60.03","31"
"06/05/12 15:47:46","101.9101","115.7","216.5","544","60.0","31"
"06/05/12 15:52:48","101.919","112.4","215.84","536","60.03","31"
"06/05/12 15:57:48","101.9277","110.0","215.5","527","60.03","30"
"06/05/12 16:02:48","101.9361","107.0","215.53","513","60.07","30"
"06/05/12 16:07:47","101.9443","104.5","216.09","498","60.03","30"
"06/05/12 16:12:47","101.9523","101.2","216.75","486","60.03","30"
"06/05/12 16:17:48","101.9601","98.4","215.96","474","60.03","30"
"06/05/12 16:22:47","101.9675","95.0","215.82","460","60.03","30"
"06/05/12 16:27:47","101.9748","92.1","215.36","448","60.03","29"
"06/05/12 16:32:48","101.9819","88.7","215.04","434","60.03","29"
"06/05/12 16:37:47","101.9886","85.3","215.64","419","60.03","29"
"06/05/12 16:42:47","101.9951","81.8","215.48","405","60.03","29"
"06/05/12 16:47:47","102.0014","78.5","214.54","393","60.03","29"
"06/05/12 16:52:47","102.0073","75.7","215.54","377","60.03","28"
"06/05/12 16:57:47","102.0131","71.9","215.24","362","60.03","28"
"06/05/12 17:02:47","102.0185","68.1","214.9","346","60.03","28"
"06/05/12 17:07:46","102.0237","64.8","215.6","328","60.03","28"
"06/05/12 17:12:48","102.0286","61.3","215.16","315","60.03","28"
"06/05/12 17:17:46","102.0327","48.2","214.93","197","60.0","28"
"06/05/12 17:22:48","102.0367","62.4","214.88","353","60.03","27"
"06/05/12 17:27:48","102.0407","54.0","214.17","128","60.0","27"
"06/05/12 17:32:48","102.0444","48.4","214.88","370","60.03","27"
"06/05/12 17:37:47","102.0479","39.7","215.12","263","60.03","27"
"06/05/12 17:42:47","102.051","44.7","214.92","329","60.03","26"
"06/05/12 17:47:46","102.0539","30.7","214.33","261","60.07","26"
"06/05/12 17:52:47","102.0564","29.7","214.43","78","60.03","26"
"06/05/12 17:57:47","102.0588","25.6","214.48","120","60.03","25"
"06/05/12 18:02:46","102.0608","34.5","214.89","317","60.03","25"
"06/05/12 18:07:47","102.0627","12.3","214.81","67","60.03","25"
"06/05/12 18:12:46","102.0641","27.9","213.81","42","60.03","25"
"06/05/12 18:17:48","102.0655","12.2","213.54","205","60.03","25"
"06/05/12 18:22:47","102.0666","16.5","214.23","67","60.03","24"
"06/05/12 18:27:48","102.0676","3.4","214.39","212","60.0","24"
"06/05/12 18:32:46","102.0683","10.5","213.74","18","60.03","24"
"06/05/12 18:37:47","102.0689","14.4","214.37","13","60.03","23"
"06/05/12 18:42:47","102.0694","14.9","213.87","1","60.0","23"
"06/05/12 18:47:47","102.0698","10.4","214.1","28","60.03","23"
"06/05/12 18:52:47","102.0701","0.0","214.09","0","60.03","23"
"06/06/12 06:02:47","102.0712","0.0","213.72","0","60.03","14"
"06/06/12 06:07:47","102.0715","7.0","213.05","0","60.03","14"
"06/06/12 06:12:48","102.0718","0.0","212.24","0","60.0","15"
"06/06/12 06:17:48","102.0723","12.1","212.62","14","60.03","15"
"06/06/12 06:22:47","102.0728","11.4","213.21","0","60.03","15"
"06/06/12 06:27:48","102.0736","15.8","213.06","261","60.0","15"
"06/06/12 06:32:47","102.0744","14.3","213.19","56","60.03","16"
"06/06/12 06:37:47","102.0755","11.1","213.59","6","60.03","17"
"06/06/12 06:42:48","102.0767","30.7","212.98","244","60.03","17"
"06/06/12 06:47:48","102.0783","11.7","213.34","21","60.03","17"
"06/06/12 06:52:48","102.08","25.3","213.37","23","60.03","18"
"06/06/12 06:57:47","102.082","22.9","214.03","141","60.03","18"
"06/06/12 07:02:49","102.0842","26.9","213.32","168","60.03","18"
"06/06/12 07:07:47","102.0867","29.6","213.48","271","60.03","19"
"06/06/12 07:12:47","102.0894","41.1","213.83","91","60.0","19"
"06/06/12 07:17:48","102.0925","45.5","213.48","309","60.0","20"
"06/06/12 07:22:48","102.0958","39.0","214.15","145","60.03","20"
"06/06/12 07:27:48","102.0994","44.3","214.73","147","60.03","21"
"06/06/12 07:32:48","102.1033","62.0","215.44","349","60.03","22"
"06/06/12 07:37:47","102.1075","68.0","213.85","111","60.03","22"
"06/06/12 07:42:48","102.1116","73.7","214.86","400","60.03","22"
"06/06/12 07:47:48","102.116","63.4","215.39","325","60.0","23"
"06/06/12 07:52:48","102.121","66.6","214.95","337","60.07","23"
"06/06/12 07:57:48","102.1264","69.6","215.53","353","60.03","24"
"06/06/12 08:02:48","102.1318","73.2","215.87","363","60.03","25"
"06/06/12 08:07:46","102.1377","76.5","215.71","378","60.0","25"
"06/06/12 08:12:47","102.1438","80.1","216.39","394","60.0","26"
"06/06/12 08:17:47","102.1501","83.5","216.18","410","60.03","26"
"06/06/12 08:22:47","102.1567","87.1","217.25","423","60.03","26"
"06/06/12 08:27:47","102.1636","89.8","215.13","437","60.0","27"
"06/06/12 08:32:50","102.1707","93.5","215.46","455","60.0","27"
"06/06/12 08:37:48","102.1781","96.6","215.08","470","60.03","27"
"06/06/12 08:42:47","102.1857","99.1","215.24","478","60.03","28"
"06/06/12 08:47:49","102.1935","101.7","216.29","485","60.03","28"
"06/06/12 08:52:47","102.2014","104.5","215.59","496","60.0","29"
"06/06/12 08:57:48","102.2097","107.3","215.86","508","60.03","29"
"06/06/12 09:02:47","102.218","108.9","216.37","521","60.03","30"
"06/06/12 09:07:47","102.2266","110.7","216.44","524","60.03","31"
"06/06/12 09:12:47","102.2353","112.8","216.19","535","60.0","32"
"06/06/12 09:17:47","102.2442","110.9","216.42","526","60.03","32"
"06/06/12 09:22:47","102.2532","116.5","216.63","554","60.03","33"
"06/06/12 09:27:47","102.2624","118.1","216.72","558","60.03","34"
"06/06/12 09:32:47","102.2717","121.4","217.41","571","60.03","34"
"06/06/12 09:37:48","102.2814","124.8","216.93","587","60.03","35"
"06/06/12 09:42:47","102.2911","126.7","216.97","595","60.03","35"
"06/06/12 09:47:47","102.301","128.4","216.69","601","60.0","35"
"06/06/12 09:52:47","102.311","130.6","217.3","608","60.03","36"
"06/06/12 09:57:48","102.3213","132.4","216.49","623","60.03","36"
"06/06/12 10:02:47","102.3316","135.1","217.5","623","60.03","36"
"06/06/12 10:07:48","102.3423","135.9","217.36","637","60.03","36"
"06/06/12 10:12:48","102.353","139.1","218.16","643","60.03","36"
"06/06/12 10:17:49","102.3638","138.1","217.7","641","60.03","37"
"06/06/12 10:22:47","102.3746","139.8","217.01","649","60.03","38"
"06/06/12 10:27:47","102.3855","140.2","217.91","643","60.03","38"
"06/06/12 10:32:47","102.3965","142.0","218.43","656","60.0","38"
"06/06/12 10:37:47","102.4076","142.0","217.23","659","60.03","39"
"06/06/12 10:42:48","102.4188","144.1","217.45","669","60.03","39"
"06/06/12 10:47:47","102.4301","144.5","218.13","663","60.0","40"
"06/06/12 10:52:47","102.4413","144.8","217.88","669","60.0","40"
"06/06/12 10:57:48","102.4527","145.7","218.27","669","60.03","41"
"06/06/12 11:02:48","102.4641","147.0","218.78","675","60.0","41"
"06/06/12 11:07:47","102.4757","149.4","219.22","684","60.0","42"
"06/06/12 11:12:48","102.4874","150.4","218.66","692","60.0","42"
"06/06/12 11:17:48","102.4992","151.9","218.91","699","60.03","42"
"06/06/12 11:22:48","102.5111","152.3","218.91","702","60.03","42"
"06/06/12 11:27:48","102.5232","154.3","218.81","707","60.03","42"
"06/06/12 11:32:49","102.5351","153.7","217.55","709","60.0","42"
"06/06/12 11:37:48","102.5471","154.8","217.88","713","60.03","42"
"06/06/12 11:42:48","102.559","153.8","217.86","702","60.03","43"
"06/06/12 11:47:47","102.5711","155.7","218.77","714","60.03","42"
"06/06/12 11:52:47","102.5831","154.4","217.85","710","60.03","42"
"06/06/12 11:57:48","102.5831","153.9","217.58","706","60.07","43"
"06/06/12 12:02:48","102.5951","156.3","218.31","719","60.03","43"
"06/06/12 12:07:47","102.6074","158.5","218.02","722","60.03","43"
"06/06/12 12:12:47","102.6196","158.7","217.97","725","60.03","43"
"06/06/12 12:17:47","102.632","160.1","218.1","729","60.03","43"
"06/06/12 12:22:47","102.6445","158.6","217.12","724","60.03","43"
"06/06/12 12:27:48","102.6569","158.1","217.83","726","60.03","43"
"06/06/12 12:32:48","102.6692","157.5","217.88","726","60.07","43"
"06/06/12 12:37:48","102.6814","156.0","217.43","721","60.03","43"
"06/06/12 12:42:48","102.6937","156.9","217.89","723","60.03","43"
"06/06/12 12:47:47","102.706","157.9","217.77","724","60.03","43"
"06/06/12 12:52:47","102.7182","157.1","217.57","723","60.03","43"
"06/06/12 12:57:48","102.7305","156.8","216.42","725","60.03","43"
"06/06/12 13:02:48","102.7428","157.1","217.49","723","60.0","43"
"06/06/12 13:07:48","102.755","157.3","218.93","719","60.03","43"
"06/06/12 13:12:47","102.7671","154.5","218.29","713","60.03","43"
"06/06/12 13:17:47","102.7792","157.7","218.56","719","60.0","43"
"06/06/12 13:22:47","102.7914","155.3","217.62","716","60.03","43"
"06/06/12 13:27:47","102.8033","151.5","217.86","696","60.03","43"
"06/06/12 13:32:48","102.8151","150.0","217.82","689","60.03","44"
"06/06/12 13:37:48","102.8258","155.1","216.85","713","60.0","44"
"06/06/12 13:42:48","102.8374","156.6","217.85","717","60.0","44"
"06/06/12 13:47:47","102.8492","150.5","217.23","694","60.0","44"
"06/06/12 13:52:47","102.8605","151.1","217.71","699","60.0","44"
"06/06/12 13:57:47","102.8723","150.1","217.33","691","60.03","44"
"06/06/12 14:02:48","102.884","150.9","218.34","691","60.03","44"
"06/06/12 14:07:48","102.8957","147.3","217.87","680","60.03","43"
"06/06/12 14:12:47","102.9071","147.5","218.15","676","60.03","43"
"06/06/12 14:17:47","102.9184","144.4","217.87","668","60.03","43"
"06/06/12 14:22:48","102.9298","144.8","217.52","665","60.03","43"
"06/06/12 14:27:48","102.9411","145.9","218.19","670","60.03","42"
"06/06/12 14:32:47","102.9522","143.3","217.87","663","60.03","42"
"06/06/12 14:37:47","102.9633","142.5","216.69","657","60.0","41"
"06/06/12 14:42:47","102.9744","140.1","216.96","653","60.03","40"
"06/06/12 14:47:49","102.9853","138.3","217.35","645","60.0","40"
"06/06/12 14:52:49","102.996","136.4","218.46","634","60.0","40"
"06/06/12 14:57:49","103.0065","132.7","216.51","623","60.03","40"
"06/06/12 15:02:48","103.0168","132.0","217.47","614","60.03","40"
"06/06/12 15:07:47","103.027","129.3","216.86","605","60.03","40"
"06/06/12 15:12:48","103.0369","126.3","217.49","596","60.03","40"
"06/06/12 15:17:48","103.0467","124.2","217.58","580","60.03","40"
"06/06/12 15:22:48","103.0563","123.3","217.65","575","60.03","40"
"06/06/12 15:27:47","103.0658","120.1","216.27","568","60.0","40"
"06/06/12 15:32:47","103.0752","120.1","216.66","566","60.03","39"
"06/06/12 15:37:48","103.0845","117.7","216.62","556","60.03","40"
"06/06/12 15:42:47","103.0936","115.8","216.37","547","60.0","40"
"06/06/12 15:47:48","103.1025","112.7","216.58","533","60.03","40"
"06/06/12 15:52:48","103.1112","111.5","217.18","528","60.0","39"
"06/06/12 15:57:49","103.1198","108.1","217.18","512","60.03","39"
"06/06/12 16:02:47","103.128","104.4","216.61","496","60.03","39"
"06/06/12 16:07:48","103.136","101.1","216.31","487","60.0","39"
"06/06/12 16:12:47","103.1437","98.2","215.74","474","60.0","39"
"06/06/12 16:17:48","103.1515","99.2","216.49","476","60.03","39"
"06/06/12 16:22:47","103.1593","96.3","216.12","466","60.07","38"
"06/06/12 16:27:48","103.1664","88.5","216.06","433","60.03","38"
"06/06/12 16:32:49","103.1733","85.8","215.27","421","60.03","38"
"06/06/12 16:37:47","103.1798","82.6","215.87","410","60.03","37"
"06/06/12 16:42:48","103.1862","79.6","215.18","396","60.03","37"
"06/06/12 16:47:47","103.1923","77.0","215.83","383","60.03","36"
"06/06/12 16:52:47","103.1981","73.8","215.47","365","60.03","35"
"06/06/12 16:57:47","103.2037","70.7","214.67","355","60.03","34"
"06/06/12 17:02:48","103.209","67.5","215.26","341","60.03","34"
"06/06/12 17:07:48","103.2142","63.8","216.14","326","60.0","33"
"06/06/12 17:12:48","103.2189","53.2","215.13","105","60.0","32"
"06/06/12 17:17:49","103.223","41.9","214.69","233","60.03","32"
"06/06/12 17:22:47","103.227","50.3","215.43","305","60.03","32"
"06/06/12 17:27:49","103.231","64.5","215.22","344","60.03","32"
"06/06/12 17:32:47","103.2346","52.5","215.26","181","60.03","32"
"06/06/12 17:37:49","103.238","47.9","215.21","193","60.07","31"
"06/06/12 17:42:47","103.2412","38.9","215.68","240","60.03","31"
"06/06/12 17:47:48","103.244","30.1","214.63","107","60.0","31"
"06/06/12 17:52:47","103.2465","29.0","215.54","162","60.03","30"
"06/06/12 17:57:48","103.2489","25.0","215.17","137","60.03","30"
"06/06/12 18:02:48","103.2508","33.7","215.16","94","60.0","30"
"06/06/12 18:07:49","103.2526","21.0","214.86","178","60.03","30"
"06/06/12 18:12:47","103.2541","12.2","214.03","86","60.03","30"
"06/06/12 18:17:47","103.2555","13.8","214.86","185","60.03","30"
"06/06/12 18:22:48","103.2565","16.3","214.32","10","60.03","30"
"06/06/12 18:27:47","103.2575","10.8","213.84","169","60.03","29"
"06/06/12 18:32:48","103.2582","13.1","214.56","89","60.03","29"
"06/06/12 18:37:49","103.2589","0.0","214.81","0","60.07","29"
"06/06/12 18:42:48","103.2594","0.0","214.16","0","60.03","28"
"06/06/12 18:47:50","103.2598","0.0","214.9","0","60.03","28"
"06/06/12 19:42:48","103.2604","0.0","214.15","0","60.03","23"
"06/07/12 06:17:48","103.2614","13.3","213.68","1","60.0","15"
"06/07/12 06:22:49","103.262","13.2","213.65","1","60.0","15"
"06/07/12 06:27:47","103.2627","8.2","214.25","0","60.03","15"
"06/07/12 06:32:49","103.2635","15.7","216.32","225","60.0","17"
"06/07/12 06:37:48","103.2646","11.4","214.47","16","60.0","17"
"06/07/12 06:42:49","103.2659","17.3","214.76","157","60.03","18"
"06/07/12 06:47:48","103.2673","21.0","212.79","196","60.03","18"
"06/07/12 06:52:47","103.269","25.7","213.46","222","60.03","19"
"06/07/12 06:57:48","103.2708","32.5","213.49","58","60.0","19"
"06/07/12 07:02:49","103.2731","26.0","215.78","209","60.0","20"
"06/07/12 07:07:48","103.2755","28.8","215.17","250","60.03","21"
"06/07/12 07:12:47","103.2782","40.2","213.4","260","60.0","22"
"06/07/12 07:17:47","103.2812","46.1","212.93","337","60.0","22"
"06/07/12 07:22:49","103.2845","40.1","213.25","218","60.03","23"
"06/07/12 07:27:48","103.288","52.5","213.39","280","60.03","24"
"06/07/12 07:32:47","103.2918","50.1","213.86","92","60.03","24"
"06/07/12 07:37:48","103.2959","45.2","213.93","310","60.03","25"
"06/07/12 07:42:48","103.2999","47.8","213.26","267","60.03","25"
"06/07/12 07:47:49","103.3038","49.6","213.52","377","60.03","26"
"06/07/12 07:52:48","103.3086","64.8","214.94","331","60.03","26"
"06/07/12 07:57:50","103.3137","68.5","214.03","342","60.0","27"
"06/07/12 08:02:48","103.3192","71.6","214.12","360","60.0","27"
"06/07/12 08:07:49","103.3248","74.9","214.16","373","59.96","27"
"06/07/12 08:12:48","103.3308","78.7","215.2","390","60.0","28"
"06/07/12 08:17:48","103.337","81.9","214.17","403","60.03","28"
"06/07/12 08:22:48","103.3435","84.9","214.67","419","60.03","28"
"06/07/12 08:27:48","103.3502","88.0","214.53","433","60.0","29"
"06/07/12 08:32:49","103.3573","92.0","214.02","447","60.03","29"
"06/07/12 08:37:49","103.3646","95.0","214.85","460","60.0","30"
"06/07/12 08:42:49","103.3721","97.6","216.88","470","60.03","30"
"06/07/12 08:47:49","103.3798","100.6","216.88","482","60.03","30"
"06/07/12 08:52:48","103.3877","103.4","216.33","491","60.03","30"
"06/07/12 08:57:49","103.3959","106.2","216.79","506","60.03","31"
"06/07/12 09:02:49","103.4043","108.5","217.09","517","60.0","31"
"06/07/12 09:07:50","103.4128","110.7","217.09","525","60.03","31"
"06/07/12 09:12:48","103.4215","113.7","217.41","538","60.0","32"
"06/07/12 09:17:48","103.4304","115.3","216.94","543","60.03","32"
"06/07/12 09:22:48","103.4395","116.8","216.22","560","60.03","33"
"06/07/12 09:27:47","103.4487","120.3","216.96","564","60.03","33"
"06/07/12 09:32:50","103.4582","121.6","216.66","569","60.0","34"
"06/07/12 09:37:49","103.4676","123.7","215.98","580","60.0","34"
"06/07/12 09:42:48","103.4773","126.5","215.81","593","60.03","35"
"06/07/12 09:47:48","103.4873","129.4","216.08","604","60.0","35"
"06/07/12 09:52:49","103.4975","131.4","216.57","616","60.0","35"
"06/07/12 09:57:49","103.5078","134.1","216.29","626","60.0","35"
"06/07/12 10:02:47","103.5184","136.7","216.77","640","60.03","35"
"06/07/12 10:07:48","103.529","138.0","217.48","639","60.0","35"
"06/07/12 10:12:48","103.5399","139.7","215.61","652","60.0","36"
"06/07/12 10:17:49","103.5508","141.2","216.9","656","60.07","36"
"06/07/12 10:22:49","103.5618","141.2","218.15","651","60.0","36"
"06/07/12 10:27:48","103.5728","143.8","218.67","663","60.0","37"
"06/07/12 10:32:49","103.5841","144.5","217.91","666","60.0","37"
"06/07/12 10:37:48","103.5954","146.6","217.9","679","60.0","37"
"06/07/12 10:42:49","103.6069","147.8","217.97","682","59.96","37"
"06/07/12 10:47:48","103.6183","148.4","218.53","682","60.03","37"
"06/07/12 10:52:49","103.63","149.5","218.84","688","60.0","38"
"06/07/12 10:57:48","103.6415","150.6","219.13","691","60.03","38"
"06/07/12 11:02:49","103.6534","152.8","219.77","698","60.0","38"
"06/07/12 11:07:48","103.6653","153.8","219.32","702","60.03","38"
"06/07/12 11:12:48","103.6773","154.0","219.25","705","60.0","38"
"06/07/12 11:17:49","103.6893","154.3","218.52","708","60.0","39"
"06/07/12 11:22:48","103.7013","154.9","218.28","711","60.03","39"
"06/07/12 11:27:48","103.7133","155.6","218.71","714","60.0","40"
"06/07/12 11:32:49","103.7255","155.7","217.92","714","60.0","40"
"06/07/12 11:37:47","103.7376","156.0","218.32","716","60.03","40"
"06/07/12 11:42:49","103.7497","151.1","218.13","693","60.03","41"
"06/07/12 11:47:49","103.7618","157.4","218.35","722","59.96","41"
"06/07/12 11:52:49","103.7741","156.4","217.79","717","60.0","41"
"06/07/12 11:57:49","103.7863","157.8","218.23","726","60.03","42"
"06/07/12 12:02:48","103.7986","158.9","216.07","734","60.0","42"
"06/07/12 12:07:47","103.8109","158.9","217.85","729","60.03","42"
"06/07/12 12:12:50","103.8235","159.8","220.0","725","60.03","42"
"06/07/12 12:17:49","103.8358","159.7","219.65","725","60.03","42"
"06/07/12 12:22:48","103.8482","156.9","219.0","714","60.03","43"
"06/07/12 12:27:48","103.8604","158.2","219.56","724","60.03","43"
"06/07/12 12:32:48","103.8728","159.3","218.43","724","60.0","43"
"06/07/12 12:37:49","103.8852","160.1","219.04","731","60.0","43"
"06/07/12 12:42:48","103.8977","161.4","219.25","734","60.0","43"
"06/07/12 12:47:49","103.9103","160.5","218.94","738","60.0","42"
"06/07/12 12:52:49","103.9229","160.5","219.66","731","60.03","43"
"06/07/12 12:57:48","103.9353","161.8","219.22","737","60.0","43"
"06/07/12 13:02:48","103.9479","161.4","217.46","737","60.03","42"
"06/07/12 13:07:49","103.9595","156.5","217.69","722","60.03","42"
"06/07/12 13:12:49","103.9716","157.8","218.28","717","60.0","42"
"06/07/12 13:17:49","103.9834","99.2","216.95","476","60.03","42"
"06/07/12 13:22:48","103.9926","140.4","218.2","648","60.03","41"
"06/07/12 13:27:47","104.0053","143.4","217.94","663","60.03","41"
"06/07/12 13:32:49","104.017","168.8","218.4","768","60.0","42"
"06/07/12 13:37:49","104.0294","163.4","217.42","748","60.03","42"
"06/07/12 13:42:49","104.0421","159.0","216.6","733","60.03","42"
"06/07/12 13:47:49","104.0547","161.5","217.33","741","60.03","43"
"06/07/12 13:52:49","104.0673","162.1","217.53","746","60.03","43"
"06/07/12 13:57:48","104.0799","129.5","215.9","610","60.03","43"
"06/07/12 14:02:49","104.0897","164.9","217.34","757","60.03","43"
"06/07/12 14:07:48","104.1022","153.6","217.72","705","60.0","43"
"06/07/12 14:12:48","104.1141","149.8","216.53","698","60.03","43"
"06/07/12 14:17:49","104.1256","148.5","216.84","687","60.03","43"
"06/07/12 14:22:48","104.137","145.8","217.11","678","60.03","43"
"06/07/12 14:27:48","104.1484","143.8","216.97","670","60.03","43"
"06/07/12 14:32:47","104.1595","143.5","217.51","665","60.0","42"
"06/07/12 14:37:49","104.1706","141.9","218.76","654","60.03","42"
"06/07/12 14:42:48","104.1816","139.2","219.17","641","60.0","42"
"06/07/12 14:47:49","104.1923","136.9","217.57","631","60.0","42"
"06/07/12 14:52:48","104.2029","134.3","216.69","626","60.03","42"
"06/07/12 14:57:49","104.2132","131.9","215.88","614","60.03","42"
"06/07/12 15:02:49","104.2235","129.9","216.73","607","60.03","42"
"06/07/12 15:07:49","104.2335","128.1","218.4","593","60.03","42"
"06/07/12 15:12:49","104.2434","125.2","214.47","593","60.03","42"
"06/07/12 15:17:48","104.253","122.9","217.65","574","60.0","42"
"06/07/12 15:22:49","104.2625","121.3","217.24","566","60.0","43"
"06/07/12 15:27:48","104.2718","118.3","217.45","557","60.0","42"
"06/07/12 15:32:48","104.2809","116.1","217.5","548","60.03","42"
"06/07/12 15:37:48","104.29","114.2","216.65","539","60.03","42"
"06/07/12 15:42:49","104.2988","111.1","216.64","528","60.0","43"
"06/07/12 15:47:48","104.3073","108.7","216.61","519","60.0","42"
"06/07/12 15:52:49","104.3157","106.8","216.48","505","60.0","42"
"06/07/12 15:57:49","104.3239","104.3","216.62","501","60.03","42"
"06/07/12 16:02:49","104.332","102.4","217.22","488","60.03","42"
"06/07/12 16:07:49","104.3398","99.4","216.61","479","60.03","41"
"06/07/12 16:12:47","104.3475","96.6","217.15","467","60.03","41"
"06/07/12 16:17:49","104.3549","93.3","216.68","448","60.03","41"
"06/07/12 16:22:48","104.362","91.1","217.52","441","60.0","41"
"06/07/12 16:27:49","104.3689","88.2","217.18","425","60.07","40"
"06/07/12 16:32:48","104.3757","85.0","216.83","414","60.03","40"
"06/07/12 16:37:47","104.3821","81.4","217.09","399","60.0","40"
"06/07/12 16:42:48","104.3884","78.2","216.95","386","60.0","40"
"06/07/12 16:47:49","104.3944","75.4","218.11","372","60.03","39"
"06/07/12 16:52:49","104.4001","72.5","216.23","363","60.07","39"
"06/07/12 16:57:49","104.4056","69.0","216.3","349","60.03","39"
"06/07/12 17:02:48","104.4109","65.5","215.77","333","60.03","38"
"06/07/12 17:07:48","104.4158","62.5","215.45","320","60.03","38"
"06/07/12 17:12:48","104.4204","57.4","215.92","132","60.0","38"
"06/07/12 17:17:49","104.4245","67.0","214.76","327","60.0","38"
"06/07/12 17:22:48","104.4286","56.6","215.13","115","60.0","38"
"06/07/12 17:27:49","104.4325","47.8","215.1","335","60.03","38"
"06/07/12 17:32:48","104.4361","38.5","215.19","127","60.0","37"
"06/07/12 17:37:48","104.4394","34.7","214.93","200","60.03","37"
"06/07/12 17:42:49","104.442","29.0","215.37","79","60.03","37"
"06/07/12 17:47:49","104.4442","24.9","214.51","95","60.03","36"
"06/07/12 17:52:49","104.4462","14.0","214.28","115","60.03","35"
"06/07/12 17:57:48","104.4482","23.7","214.9","23","60.03","35"
"06/07/12 18:02:48","104.4501","24.0","214.61","49","60.03","35"
"06/07/12 18:07:49","104.4519","16.7","214.91","192","60.03","34"
"06/07/12 18:12:49","104.4538","30.9","215.08","275","60.03","34"
"06/07/12 18:17:49","104.4553","29.2","214.31","43","60.03","34"
"06/07/12 18:22:48","104.4567","15.4","213.71","5","60.03","34"
"06/07/12 18:27:49","104.4579","11.9","214.81","180","60.07","34"
"06/07/12 18:32:49","104.4592","17.1","214.84","8","60.03","33"
"06/07/12 18:37:49","104.4605","14.9","214.57","24","60.0","33"
"06/07/12 18:42:49","104.4616","13.7","213.94","41","60.03","33"
"06/07/12 18:47:48","104.4625","16.1","213.77","7","60.03","32"
"06/07/12 18:52:49","104.4633","10.2","214.01","2","60.0","32"
"06/07/12 18:57:48","104.4638","14.0","214.93","7","60.03","32"
"06/07/12 19:02:49","104.4644","0.0","215.15","0","60.03","32"
"06/07/12 19:07:49","104.4648","0.0","214.37","0","60.03","31"
"06/07/12 19:12:48","104.4652","0.0","214.18","0","60.03","30"
"06/07/12 19:17:48","104.4655","9.1","214.38","219","60.03","30"
"06/07/12 19:22:49","104.4659","0.0","214.01","0","60.03","29"
"06/07/12 19:27:48","104.4662","8.0","213.64","199","60.03","28"
"06/07/12 19:32:49","104.4664","5.4","213.0","212","60.03","28"
"06/08/12 05:47:52","104.4668","0.0","214.34","0","60.03","18"
"06/08/12 06:02:49","104.4673","0.0","213.75","0","60.03","20"
"06/08/12 06:07:48","104.4676","5.1","213.42","226","60.03","20"
"06/08/12 06:12:49","104.4679","0.0","212.98","0","60.03","21"
"06/08/12 06:17:50","104.4685","13.9","213.06","0","60.0","21"
"06/08/12 06:22:49","104.469","8.4","216.24","0","60.03","21"
"06/08/12 06:27:48","104.4697","10.8","211.5","71","60.0","22"
"06/08/12 06:32:49","104.4705","12.8","213.16","155","60.03","22"
"06/08/12 06:37:50","104.4715","19.9","214.7","191","60.03","23"
"06/08/12 06:42:49","104.4727","29.7","213.97","229","60.0","23"
"06/08/12 06:47:48","104.4742","12.5","213.88","84","60.03","23"
"06/08/12 06:52:48","104.4759","16.8","215.16","17","60.0","24"
"06/08/12 06:57:48","104.4779","19.5","214.83","309","60.0","24"
"06/08/12 07:02:49","104.4802","34.7","215.04","248","60.0","24"
"06/08/12 07:07:49","104.4827","38.2","214.19","239","60.03","25"
"06/08/12 07:12:48","104.4854","33.9","214.52","181","60.0","25"
"06/08/12 07:17:49","104.4885","46.5","214.12","275","60.03","26"
"06/08/12 07:22:50","104.492","53.2","214.17","281","60.0","26"
"06/08/12 07:27:48","104.4957","57.9","214.72","156","60.03","27"
"06/08/12 07:32:49","104.4998","55.3","214.39","111","60.03","27"
"06/08/12 07:37:49","104.5038","63.0","214.97","329","60.0","28"
"06/08/12 07:42:49","104.5085","61.6","215.17","318","60.03","28"
"06/08/12 07:47:49","104.5139","75.9","215.15","376","60.0","29"
"06/08/12 07:52:49","104.5198","83.0","214.85","405","60.0","29"
"06/08/12 07:57:49","104.5265","87.5","215.65","428","60.0","30"
"06/08/12 08:02:49","104.5332","88.2","215.82","428","60.0","31"
"06/08/12 08:07:48","104.5402","89.9","215.36","439","60.03","31"
"06/08/12 08:12:49","104.5469","77.3","214.58","382","60.03","32"
"06/08/12 08:17:50","104.5529","60.8","213.51","315","60.0","32"
"06/08/12 08:22:50","104.5563","37.8","214.02","90","60.03","32"
"06/08/12 08:27:50","104.5586","25.9","212.53","106","60.0","31"
"06/08/12 08:32:49","104.5609","40.6","214.31","102","60.03","31"
"06/08/12 08:37:50","104.5645","36.5","214.5","102","60.03","30"
"06/08/12 08:42:50","104.5688","67.5","214.61","344","60.03","30"
"06/08/12 08:47:49","104.5748","78.3","213.9","391","60.0","30"
"06/08/12 08:52:50","104.5813","85.4","214.05","425","60.0","31"
"06/08/12 08:57:49","104.5871","64.2","214.76","332","60.03","31"
"06/08/12 09:02:48","104.5929","76.4","215.1","385","60.03","31"
"06/08/12 09:07:49","104.6011","112.8","215.99","535","60.03","32"
"06/08/12 09:12:50","104.61","90.9","215.16","445","60.03","32"
